Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,675.5,73.5,1.3,15.5,317.0,686.23,547.15
2018,1,11,15,0,706.0,61.0,1.3,15.4,296.0,680.88,543.87
2018,1,11,15,15,602.0,67.5,1.3,15.4,251.0,599.57,483.68
2018,1,11,15,30,498.0,74.0,1.3,15.4,206.0,514.17,419.03
2018,1,11,15,45,397.0,67.5,1.15,14.8,161.5,413.21,339.26
2018,1,11,16,0,296.0,61.0,1.0,14.2,117.0,323.15,265.03
2018,1,11,16,15,277.0,49.5,1.05,13.8,91.5,287.74,233.73
2018,1,11,16,30,258.0,38.0,1.1,13.4,66.0,253.67,197.81
2018,1,11,16,45,187.5,26.5,1.1,13.05,42.0,178.09,75.34
2018,1,11,17,0,117.0,15.0,1.1,12.7,18.0,80.35,0.0
2018,1,11,17,15,58.5,7.5,1.2,12.55,9.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,7,15,52.0,5.0,1.75,10.55,5.5,0.0,0.0
2018,1,12,7,30,104.0,10.0,1.8,10.9,11.0,9.1,0.0
2018,1,12,7,45,266.5,19.5,1.85,11.25,40.5,16.27,0.0
2018,1,12,8,0,429.0,29.0,1.9,11.6,70.0,23.81,13.68
2018,1,12,8,15,516.5,34.5,1.95,11.9,108.5,38.38,20.83
2018,1,12,8,30,604.0,40.0,2.0,12.2,147.0,83.47,42.4
2018,1,12,8,45,416.5,48.0,2.1,12.5,130.5,102.08,62.8
2018,1,12,9,0,229.0,56.0,2.2,12.8,114.0,98.35,68.99
2018,1,12,9,15,117.0,70.0,2.3,13.2,100.0,96.08,72.67
2018,1,12,9,30,5.0,84.0,2.4,13.6,86.0,75.98,59.37
2018,1,12,9,45,8.5,104.0,2.5,14.05,107.5,95.75,75.96
2018,1,12,10,0,12.0,124.0,2.6,14.5,129.0,116.25,92.98
2018,1,12,10,15,63.0,150.0,2.6,14.75,177.0,169.93,137.48
2018,1,12,10,30,114.0,176.0,2.6,15.0,225.0,233.03,189.43
2018,1,12,10,45,245.5,175.0,2.55,15.25,288.0,320.93,261.58
2018,1,12,11,0,377.0,174.0,2.5,15.5,351.0,412.52,335.64
2018,1,12,11,15,399.5,177.5,2.5,15.65,370.5,459.35,372.5
2018,1,12,11,30,422.0,181.0,2.5,15.8,390.0,497.03,402.15
2018,1,12,11,45,443.5,178.0,2.5,15.95,401.0,527.34,425.98
2018,1,12,12,0,465.0,175.0,2.5,16.1,412.0,557.31,449.36
2018,1,12,12,15,578.5,145.5,2.5,16.2,440.5,634.29,509.82
2018,1,12,12,30,692.0,116.0,2.5,16.3,469.0,708.75,566.1
2018,1,12,12,45,615.5,135.0,2.55,16.35,446.0,684.27,547.7
2018,1,12,13,0,539.0,154.0,2.6,16.4,423.0,648.02,520.32
2018,1,12,13,15,491.0,160.0,2.65,16.4,400.0,623.98,502.45
2018,1,12,13,30,443.0,166.0,2.7,16.4,377.0,596.99,482.05
2018,1,12,13,45,445.0,157.5,2.75,16.35,361.5,593.3,480.59
2018,1,12,14,0,447.0,149.0,2.8,16.3,346.0,587.55,477.41
2018,1,12,14,15,562.0,118.5,2.75,16.2,350.0,655.64,531.63
2018,1,12,14,30,677.0,88.0,2.7,16.1,354.0,713.77,575.54
2018,1,12,14,45,726.5,74.0,2.7,16.0,337.0,725.22,584.56
2018,1,12,15,0,776.0,60.0,2.7,15.9,320.0,738.19,594.88
2018,1,12,15,15,742.5,57.0,2.7,15.9,282.0,693.83,561.74
2018,1,12,15,30,709.0,54.0,2.7,15.9,244.0,647.93,526.79
2018,1,12,15,45,608.5,54.0,2.35,14.95,198.0,560.76,458.93
2018,1,12,16,0,508.0,54.0,2.0,14.0,152.0,470.96,386.76
2018,1,12,16,15,362.5,46.5,2.0,13.55,107.5,344.88,281.93
2018,1,12,16,30,217.0,39.0,2.0,13.1,63.0,228.56,180.0
2018,1,12,16,45,165.5,27.0,2.0,12.65,40.5,166.83,82.5
2018,1,12,17,0,114.0,15.0,2.0,12.2,18.0,78.87,0.0
2018,1,12,17,15,57.0,7.5,2.0,12.05,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.95,8.05,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,1,13,7,15,4.0,3.5,4.3,8.5,3.5,0.0,0.0
2018,1,13,7,30,8.0,7.0,4.5,8.8,7.0,6.37,0.0
2018,1,13,7,45,60.0,21.5,4.65,9.05,27.0,17.42,0.0
2018,1,13,8,0,112.0,36.0,4.8,9.3,47.0,28.73,17.92
2018,1,13,8,15,186.0,48.5,4.85,9.65,77.5,41.86,27.73
2018,1,13,8,30,260.0,61.0,4.9,10.0,108.0,71.89,46.06
2018,1,13,8,45,304.0,73.0,4.95,10.35,141.0,107.18,72.85
2018,1,13,9,0,348.0,85.0,5.0,10.7,174.0,147.59,106.64
2018,1,13,9,15,380.5,95.5,4.95,11.1,207.0,188.7,143.0
2018,1,13,9,30,413.0,106.0,4.9,11.5,240.0,233.19,182.75
2018,1,13,9,45,411.5,119.0,4.9,11.95,264.5,270.91,217.36
2018,1,13,10,0,410.0,132.0,4.9,12.4,289.0,308.01,250.65
2018,1,13,10,15,519.0,122.0,4.8,12.8,336.5,373.11,305.71
2018,1,13,10,30,628.0,112.0,4.7,13.2,384.0,451.87,371.36
2018,1,13,10,45,628.0,118.0,4.65,13.65,402.0,490.21,403.4
2018,1,13,11,0,628.0,124.0,4.6,14.1,420.0,526.95,433.4
2018,1,13,11,15,552.0,147.5,4.45,14.45,414.0,526.03,432.05
2018,1,13,11,30,476.0,171.0,4.3,14.8,408.0,523.32,428.62
2018,1,13,11,45,449.0,180.5,4.2,15.2,407.0,534.01,436.22
2018,1,13,12,0,422.0,190.0,4.1,15.6,406.0,541.55,441.1
2018,1,13,12,15,464.0,178.0,4.0,15.8,416.0,576.14,468.74
2018,1,13,12,30,506.0,166.0,3.9,16.0,426.0,610.53,495.87
2018,1,13,12,45,597.5,139.0,3.8,16.2,442.0,674.51,546.16
2018,1,13,13,0,689.0,112.0,3.7,16.4,458.0,732.31,588.99
2018,1,13,13,15,682.5,110.5,3.65,16.45,445.0,735.92,591.41
2018,1,13,13,30,676.0,109.0,3.6,16.5,432.0,736.57,592.12
2018,1,13,13,45,671.0,105.5,3.55,16.55,414.5,733.16,589.91
2018,1,13,14,0,666.0,102.0,3.5,16.6,397.0,726.87,585.67
2018,1,13,14,15,673.5,94.0,3.4,16.5,376.5,722.83,583.3
2018,1,13,14,30,681.0,86.0,3.3,16.4,356.0,715.7,578.59
2018,1,13,14,45,673.5,80.0,3.25,16.3,328.0,695.57,564.23
2018,1,13,15,0,666.0,74.0,3.2,16.2,300.0,672.86,547.71
2018,1,13,15,15,665.5,65.0,3.2,16.2,268.5,649.27,530.03
2018,1,13,15,30,665.0,56.0,3.2,16.2,237.0,617.56,505.35
2018,1,13,15,45,596.0,52.0,2.85,15.2,194.5,549.74,452.11
2018,1,13,16,0,527.0,48.0,2.5,14.2,152.0,478.26,394.11
2018,1,13,16,15,413.0,43.5,2.55,13.7,112.5,377.3,309.54
2018,1,13,16,30,299.0,39.0,2.6,13.2,73.0,281.41,223.84
2018,1,13,16,45,219.5,27.5,2.7,12.7,46.5,202.26,112.83
2018,1,13,17,0,140.0,16.0,2.8,12.2,20.0,94.95,0.0
2018,1,13,17,15,70.0,8.0,2.9,12.0,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,3.95,9.5,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,3.9,9.6,1.0,0.91,0.0
2018,1,14,7,45,0.0,3.5,3.9,9.7,3.5,3.07,0.0
2018,1,14,8,0,0.0,6.0,3.9,9.8,6.0,5.26,0.0
2018,1,14,8,15,0.0,9.0,3.75,10.05,9.0,7.9,1.02
2018,1,14,8,30,0.0,12.0,3.6,10.3,12.0,10.53,3.41
2018,1,14,8,45,0.0,24.0,3.5,10.5,24.0,21.11,12.66
2018,1,14,9,0,0.0,36.0,3.4,10.7,36.0,31.72,21.93
2018,1,14,9,15,92.0,74.5,3.25,11.05,104.5,91.91,70.66
2018,1,14,9,30,184.0,113.0,3.1,11.4,173.0,165.2,131.23
2018,1,14,9,45,231.5,132.5,3.0,11.75,216.5,213.53,172.1
2018,1,14,10,0,279.0,152.0,2.9,12.1,260.0,267.12,217.22
2018,1,14,10,15,252.5,167.5,2.75,12.45,270.5,287.19,234.76
2018,1,14,10,30,226.0,183.0,2.6,12.8,281.0,304.49,249.32
2018,1,14,10,45,187.0,193.5,2.45,13.2,277.5,298.84,244.65
2018,1,14,11,0,148.0,204.0,2.3,13.6,274.0,296.66,242.31
2018,1,14,11,15,151.0,207.5,2.15,13.95,281.0,310.62,253.36
2018,1,14,11,30,154.0,211.0,2.0,14.3,288.0,324.44,264.08
2018,1,14,11,45,95.5,206.0,1.85,14.65,254.0,273.18,221.62
2018,1,14,12,0,37.0,201.0,1.7,15.0,220.0,228.38,183.95
2018,1,14,12,15,51.0,209.0,1.65,15.2,235.5,250.81,202.37
2018,1,14,12,30,65.0,217.0,1.6,15.4,251.0,274.28,221.28
2018,1,14,12,45,105.0,215.0,1.55,15.6,268.5,308.09,249.18
2018,1,14,13,0,145.0,213.0,1.5,15.8,286.0,358.04,289.26
2018,1,14,13,15,221.0,204.0,1.45,15.9,312.0,416.22,336.42
2018,1,14,13,30,297.0,195.0,1.4,16.0,338.0,491.31,395.29
2018,1,14,13,45,232.0,192.0,1.4,16.05,300.5,436.5,351.79
2018,1,14,14,0,167.0,189.0,1.4,16.1,263.0,364.16,295.04
2018,1,14,14,15,105.0,172.5,1.45,16.0,218.0,292.82,238.13
2018,1,14,14,30,43.0,156.0,1.5,15.9,173.0,206.03,167.14
2018,1,14,14,45,85.5,144.5,1.6,15.8,175.0,230.21,189.1
2018,1,14,15,0,128.0,133.0,1.7,15.7,177.0,267.96,221.32
2018,1,14,15,15,120.0,118.5,1.7,15.7,156.0,243.8,201.44
2018,1,14,15,30,112.0,104.0,1.7,15.7,135.0,219.53,181.33
2018,1,14,15,45,76.0,86.5,1.8,14.95,106.0,169.42,139.14
2018,1,14,16,0,40.0,69.0,1.9,14.2,77.0,108.36,87.02
2018,1,14,16,15,33.0,54.0,1.8,13.85,59.5,86.23,67.49
2018,1,14,16,30,26.0,39.0,1.7,13.5,42.0,64.03,47.21
2018,1,14,16,45,18.5,25.0,1.65,13.2,26.5,41.46,20.63
2018,1,14,17,0,11.0,11.0,1.6,12.9,11.0,16.35,0.0
2018,1,14,17,15,5.5,5.5,1.45,12.75,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.35,10.55,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.3,10.8,5.0,4.55,0.0
2018,1,15,7,45,0.0,16.0,2.3,11.1,16.0,14.1,0.0
2018,1,15,8,0,0.0,27.0,2.3,11.4,27.0,23.61,13.79
2018,1,15,8,15,1.0,41.0,2.3,11.65,41.0,35.48,24.16
2018,1,15,8,30,2.0,55.0,2.3,11.9,55.0,47.9,35.15
2018,1,15,8,45,52.0,73.0,2.35,12.2,86.0,70.86,52.79
2018,1,15,9,0,102.0,91.0,2.4,12.5,117.0,101.63,77.18
2018,1,15,9,15,247.0,100.5,2.3,12.85,178.0,156.34,119.08
2018,1,15,9,30,392.0,110.0,2.2,13.2,239.0,229.87,178.34
2018,1,15,9,45,340.0,121.0,2.1,13.5,241.5,246.41,195.62
2018,1,15,10,0,288.0,132.0,2.0,13.8,244.0,251.03,202.02
2018,1,15,10,15,308.0,143.0,2.0,14.15,271.0,288.35,233.66
2018,1,15,10,30,328.0,154.0,2.0,14.5,298.0,327.23,265.89
2018,1,15,10,45,400.0,157.5,2.0,14.8,342.0,397.93,322.98
2018,1,15,11,0,472.0,161.0,2.0,15.1,386.0,466.09,377.06
2018,1,15,11,15,436.0,174.0,2.0,15.2,387.0,479.21,387.12
2018,1,15,11,30,400.0,187.0,2.0,15.3,388.0,488.4,394.05
2018,1,15,11,45,296.5,208.5,2.0,15.4,359.0,443.17,357.8
2018,1,15,12,0,193.0,230.0,2.0,15.5,330.0,389.7,314.54
2018,1,15,12,15,213.5,229.0,1.9,15.5,339.5,412.51,333.1
2018,1,15,12,30,234.0,228.0,1.8,15.5,349.0,435.68,351.41
2018,1,15,12,45,202.0,225.5,1.75,15.45,329.0,414.2,334.18
2018,1,15,13,0,170.0,223.0,1.7,15.4,309.0,390.88,315.65
2018,1,15,13,15,132.0,214.5,1.65,15.4,280.5,353.63,285.92
2018,1,15,13,30,94.0,206.0,1.6,15.4,252.0,299.39,242.6
2018,1,15,13,45,59.0,189.0,1.55,15.4,217.5,251.53,203.82
2018,1,15,14,0,24.0,172.0,1.5,15.4,183.0,188.8,152.33
2018,1,15,14,15,71.0,164.5,1.45,15.35,193.5,237.23,193.89
2018,1,15,14,30,118.0,157.0,1.4,15.3,204.0,286.34,235.03
2018,1,15,14,45,185.5,145.0,1.35,15.3,212.0,329.8,271.87
2018,1,15,15,0,253.0,133.0,1.3,15.3,220.0,386.73,318.38
2018,1,15,15,15,266.0,117.0,1.3,15.3,199.5,374.53,308.95
2018,1,15,15,30,279.0,101.0,1.3,15.3,179.0,360.54,298.11
2018,1,15,15,45,178.5,83.5,1.2,14.95,130.5,256.38,211.97
2018,1,15,16,0,78.0,66.0,1.1,14.6,82.0,142.88,116.27
2018,1,15,16,15,57.5,49.5,1.05,14.4,59.5,106.39,84.65
2018,1,15,16,30,37.0,33.0,1.0,14.2,37.0,70.09,52.47
2018,1,15,16,45,40.0,23.0,0.95,14.05,26.0,59.29,34.27
2018,1,15,17,0,43.0,13.0,0.9,13.9,15.0,36.7,0.0
2018,1,15,17,15,21.5,6.5,0.85,13.8,7.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.8,13.15,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.8,13.3,3.0,2.73,0.0
2018,1,16,7,45,0.0,7.5,0.8,13.45,7.5,6.58,0.0
2018,1,16,8,0,0.0,12.0,0.8,13.6,12.0,10.54,3.02
2018,1,16,8,15,0.0,17.0,0.9,13.75,17.0,14.94,6.88
2018,1,16,8,30,0.0,22.0,1.0,13.9,22.0,19.35,10.83
2018,1,16,8,45,0.0,30.0,1.1,14.1,30.0,26.41,17.01
2018,1,16,9,0,0.0,38.0,1.2,14.3,38.0,33.49,23.14
2018,1,16,9,15,0.0,40.5,1.05,14.6,40.5,35.7,25.05
2018,1,16,9,30,0.0,43.0,0.9,14.9,43.0,37.92,26.91
2018,1,16,9,45,14.5,86.0,0.75,15.2,91.5,81.51,63.54
2018,1,16,10,0,29.0,129.0,0.6,15.5,140.0,131.02,104.41
2018,1,16,10,15,22.5,138.0,0.55,15.7,147.0,134.82,107.28
2018,1,16,10,30,16.0,147.0,0.5,15.9,154.0,141.31,112.38
2018,1,16,10,45,20.5,159.0,0.45,16.1,168.5,156.33,124.39
2018,1,16,11,0,25.0,171.0,0.4,16.3,183.0,171.91,136.72
2018,1,16,11,15,25.5,175.5,0.4,16.45,188.0,185.83,147.65
2018,1,16,11,30,26.0,180.0,0.4,16.6,193.0,192.86,153.05
2018,1,16,11,45,23.0,177.0,0.45,16.75,188.5,180.41,143.0
2018,1,16,12,0,20.0,174.0,0.5,16.9,184.0,176.33,139.7
2018,1,16,12,15,10.5,152.0,0.65,16.9,157.5,147.84,116.72
2018,1,16,12,30,1.0,130.0,0.8,16.9,131.0,119.02,93.21
2018,1,16,12,45,8.0,120.0,0.95,16.95,124.5,115.22,90.53
2018,1,16,13,0,15.0,110.0,1.1,17.0,118.0,111.66,87.99
2018,1,16,13,15,15.5,114.5,1.1,16.9,122.5,116.92,92.46
2018,1,16,13,30,16.0,119.0,1.1,16.8,127.0,122.34,97.05
2018,1,16,13,45,76.0,124.0,1.1,16.75,159.0,202.31,164.64
2018,1,16,14,0,136.0,129.0,1.1,16.7,191.0,261.86,214.4
2018,1,16,14,15,148.0,142.5,1.1,16.6,206.0,290.69,237.56
2018,1,16,14,30,160.0,156.0,1.1,16.5,221.0,320.63,261.58
2018,1,16,14,45,92.0,131.0,1.15,16.4,167.5,232.11,189.48
2018,1,16,15,0,24.0,106.0,1.2,16.3,114.0,130.64,104.97
2018,1,16,15,15,13.0,89.0,1.2,16.3,93.5,94.32,74.65
2018,1,16,15,30,2.0,72.0,1.2,16.3,73.0,68.04,52.21
2018,1,16,15,45,1.5,67.0,1.1,15.65,67.5,64.12,48.91
2018,1,16,16,0,1.0,62.0,1.0,15.0,62.0,61.02,46.11
2018,1,16,16,15,0.5,47.0,1.0,14.7,47.0,45.31,32.47
2018,1,16,16,30,0.0,32.0,1.0,14.4,32.0,29.14,18.32
2018,1,16,16,45,0.0,20.0,1.0,14.05,20.0,17.63,6.6
2018,1,16,17,0,0.0,8.0,1.0,13.7,8.0,7.28,0.0
2018,1,16,17,15,0.0,4.0,1.0,13.55,4.0,3.64,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.5,1.35,11.05,4.5,0.0,0.0
2018,1,17,7,30,24.0,9.0,1.3,11.4,9.0,8.19,0.0
2018,1,17,7,45,74.0,22.0,1.3,11.8,28.5,17.86,0.0
2018,1,17,8,0,124.0,35.0,1.3,12.2,48.0,28.08,17.62
2018,1,17,8,15,171.0,50.0,1.25,12.5,76.5,42.02,28.23
2018,1,17,8,30,218.0,65.0,1.2,12.8,105.0,71.06,46.66
2018,1,17,8,45,253.0,79.0,1.15,13.1,137.0,103.5,71.15
2018,1,17,9,0,288.0,93.0,1.1,13.4,169.0,140.14,101.26
2018,1,17,9,15,283.5,108.5,1.05,13.8,193.0,172.34,130.13
2018,1,17,9,30,279.0,124.0,1.0,14.2,217.0,204.02,158.41
2018,1,17,9,45,211.5,144.0,1.0,14.6,218.5,216.67,171.72
2018,1,17,10,0,144.0,164.0,1.0,15.0,220.0,217.07,173.74
2018,1,17,10,15,205.0,171.5,1.1,15.25,258.5,262.36,210.81
2018,1,17,10,30,266.0,179.0,1.2,15.5,297.0,320.46,257.73
2018,1,17,10,45,279.5,186.0,1.25,15.75,315.5,350.59,281.93
2018,1,17,11,0,293.0,193.0,1.3,16.0,334.0,381.34,306.41
2018,1,17,11,15,344.0,188.0,1.4,16.2,359.0,423.95,340.61
2018,1,17,11,30,395.0,183.0,1.5,16.4,384.0,481.03,385.26
2018,1,17,11,45,396.5,184.0,1.6,16.55,388.5,500.67,400.52
2018,1,17,12,0,398.0,185.0,1.7,16.7,393.0,519.0,414.93
2018,1,17,12,15,423.0,187.5,1.7,16.8,409.0,555.82,443.05
2018,1,17,12,30,448.0,190.0,1.7,16.9,425.0,592.34,470.54
2018,1,17,12,45,468.0,182.0,1.7,17.05,425.0,612.45,485.84
2018,1,17,13,0,488.0,174.0,1.7,17.2,425.0,631.12,500.18
2018,1,17,13,15,405.0,186.5,1.7,17.15,391.0,584.0,464.11
2018,1,17,13,30,322.0,199.0,1.7,17.1,357.0,518.18,414.25
2018,1,17,13,45,255.5,198.5,1.7,17.1,320.5,465.1,373.45
2018,1,17,14,0,189.0,198.0,1.7,17.1,284.0,394.44,318.41
2018,1,17,14,15,220.0,181.0,1.7,16.95,275.5,402.43,326.84
2018,1,17,14,30,251.0,164.0,1.7,16.8,267.0,425.54,346.24
2018,1,17,14,45,280.5,147.5,1.65,16.65,253.5,429.58,350.74
2018,1,17,15,0,310.0,131.0,1.6,16.5,240.0,431.44,353.5
2018,1,17,15,15,285.0,118.5,1.6,16.5,210.0,392.3,322.58
2018,1,17,15,30,260.0,106.0,1.6,16.5,180.0,353.16,291.2
2018,1,17,15,45,239.0,91.0,1.45,15.75,151.0,313.67,259.27
2018,1,17,16,0,218.0,76.0,1.3,15.0,122.0,274.43,226.5
2018,1,17,16,15,183.0,61.0,1.3,14.7,93.5,225.97,184.71
2018,1,17,16,30,148.0,46.0,1.3,14.4,65.0,179.38,142.86
2018,1,17,16,45,97.0,31.0,1.25,14.05,41.5,124.04,84.18
2018,1,17,17,0,46.0,16.0,1.2,13.7,18.0,41.37,0.0
2018,1,17,17,15,23.0,8.0,1.2,13.65,9.0,19.76,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,2.35,12.4,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.5,12.7,1.0,0.91,0.0
2018,1,18,7,45,0.0,2.5,2.65,12.95,2.5,2.19,0.0
2018,1,18,8,0,0.0,4.0,2.8,13.2,4.0,3.5,0.0
2018,1,18,8,15,0.0,5.0,2.8,13.4,5.0,4.38,0.0
2018,1,18,8,30,0.0,6.0,2.8,13.6,6.0,5.26,0.0
2018,1,18,8,45,0.0,7.5,2.85,13.75,7.5,6.58,0.0
2018,1,18,9,0,0.0,9.0,2.9,13.9,9.0,7.9,1.15
2018,1,18,9,15,0.0,22.0,2.9,14.0,22.0,19.35,11.04
2018,1,18,9,30,0.0,35.0,2.9,14.1,35.0,30.84,20.9
2018,1,18,9,45,0.0,68.5,2.9,14.25,68.5,60.55,46.23
2018,1,18,10,0,0.0,102.0,2.9,14.4,102.0,90.81,71.71
2018,1,18,10,15,11.0,110.0,3.0,14.5,115.0,103.35,82.09
2018,1,18,10,30,22.0,118.0,3.1,14.6,128.0,120.77,96.67
2018,1,18,10,45,22.0,110.5,3.2,14.7,121.0,114.97,91.78
2018,1,18,11,0,22.0,103.0,3.3,14.8,114.0,109.03,86.8
2018,1,18,11,15,11.0,98.0,3.3,14.85,103.5,94.34,74.26
2018,1,18,11,30,0.0,93.0,3.3,14.9,93.0,82.6,64.09
2018,1,18,11,45,0.0,97.5,3.35,15.0,97.5,86.78,67.53
2018,1,18,12,0,0.0,102.0,3.4,15.1,102.0,91.02,71.01
2018,1,18,12,15,0.0,115.5,3.45,15.1,115.5,103.9,81.71
2018,1,18,12,30,0.0,129.0,3.5,15.1,129.0,117.12,92.68
2018,1,18,12,45,18.5,147.0,3.5,15.15,156.5,150.53,121.03
2018,1,18,13,0,37.0,165.0,3.5,15.2,184.0,196.31,159.32
2018,1,18,13,15,18.5,150.0,3.55,15.1,159.5,155.27,125.03
2018,1,18,13,30,0.0,135.0,3.6,15.0,135.0,124.71,99.21
2018,1,18,13,45,0.0,122.5,3.7,14.95,122.5,112.52,89.25
2018,1,18,14,0,0.0,110.0,3.8,14.9,110.0,100.35,79.23
2018,1,18,14,15,0.0,108.5,3.8,14.7,108.5,99.47,78.69
2018,1,18,14,30,0.0,107.0,3.8,14.5,107.0,98.78,78.3
2018,1,18,14,45,0.0,94.0,3.75,14.3,94.0,86.03,67.73
2018,1,18,15,0,0.0,81.0,3.7,14.1,81.0,73.3,57.08
2018,1,18,15,15,0.0,76.5,3.7,14.1,76.5,69.58,53.98
2018,1,18,15,30,0.0,72.0,3.7,14.1,72.0,66.12,51.02
2018,1,18,15,45,0.0,60.5,3.5,13.7,60.5,54.98,41.5
2018,1,18,16,0,0.0,49.0,3.3,13.3,49.0,43.81,31.82
2018,1,18,16,15,0.0,37.0,3.25,13.15,37.0,32.64,22.03
2018,1,18,16,30,0.0,25.0,3.2,13.0,25.0,22.02,12.65
2018,1,18,16,45,0.0,16.0,3.2,12.8,16.0,14.08,4.8
2018,1,18,17,0,0.0,7.0,3.2,12.6,7.0,6.14,0.0
2018,1,18,17,15,0.0,3.5,3.3,12.5,3.5,3.18,0.0
2018,1,18,17,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.4,9.4,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.4,9.9,17.0,13.64,0.0
2018,1,19,7,45,213.5,26.5,2.4,10.35,45.0,21.04,0.36
2018,1,19,8,0,336.0,38.0,2.4,10.8,73.0,31.81,21.05
2018,1,19,8,15,412.5,46.0,2.5,11.05,109.5,41.81,26.66
2018,1,19,8,30,489.0,54.0,2.6,11.3,146.0,82.46,46.74
2018,1,19,8,45,394.5,72.5,2.65,11.55,158.5,117.0,76.82
2018,1,19,9,0,300.0,91.0,2.7,11.8,171.0,142.0,103.23
2018,1,19,9,15,288.0,110.0,2.7,11.95,196.5,174.45,133.21
2018,1,19,9,30,276.0,129.0,2.7,12.1,222.0,207.39,163.45
2018,1,19,9,45,303.5,139.5,2.65,12.25,251.5,245.32,196.5
2018,1,19,10,0,331.0,150.0,2.6,12.4,281.0,285.86,231.43
2018,1,19,10,15,295.0,167.5,2.6,12.5,291.0,306.15,249.71
2018,1,19,10,30,259.0,185.0,2.6,12.6,301.0,322.66,264.07
2018,1,19,10,45,277.5,187.0,2.6,12.7,317.0,350.3,287.28
2018,1,19,11,0,296.0,189.0,2.6,12.8,333.0,378.84,310.91
2018,1,19,11,15,291.0,195.0,2.6,12.85,340.5,397.14,325.83
2018,1,19,11,30,286.0,201.0,2.6,12.9,348.0,414.3,339.66
2018,1,19,11,45,330.0,188.5,2.65,13.0,361.0,445.27,365.45
2018,1,19,12,0,374.0,176.0,2.7,13.1,374.0,491.73,402.89
2018,1,19,12,15,331.0,200.5,2.8,13.1,376.0,484.93,396.93
2018,1,19,12,30,288.0,225.0,2.9,13.1,378.0,489.72,399.87
2018,1,19,12,45,204.5,217.5,3.05,13.1,325.5,406.46,333.47
2018,1,19,13,0,121.0,210.0,3.2,13.1,273.0,333.54,273.82
2018,1,19,13,15,108.5,196.0,3.3,13.05,251.5,310.4,255.61
2018,1,19,13,30,96.0,182.0,3.4,13.0,230.0,286.31,236.28
2018,1,19,13,45,233.5,173.5,3.5,12.95,283.5,415.02,344.93
2018,1,19,14,0,371.0,165.0,3.6,12.9,337.0,544.97,451.19
2018,1,19,14,15,523.0,130.5,3.7,12.75,357.0,636.01,526.27
2018,1,19,14,30,675.0,96.0,3.8,12.6,377.0,730.68,600.22
2018,1,19,14,45,629.5,95.5,3.9,12.5,341.0,685.57,566.38
2018,1,19,15,0,584.0,95.0,4.0,12.4,305.0,638.74,531.43
2018,1,19,15,15,525.0,90.0,4.0,12.4,263.0,574.44,481.32
2018,1,19,15,30,466.0,85.0,4.0,12.4,221.0,504.74,425.65
2018,1,19,15,45,467.5,72.5,3.85,11.85,191.5,484.75,409.57
2018,1,19,16,0,469.0,60.0,3.7,11.3,162.0,457.36,385.93
2018,1,19,16,15,422.0,51.5,3.65,10.9,128.0,398.55,334.25
2018,1,19,16,30,375.0,43.0,3.6,10.5,94.0,341.33,281.21
2018,1,19,16,45,226.0,31.0,3.55,10.15,58.5,219.33,163.58
2018,1,19,17,0,77.0,19.0,3.5,9.8,23.0,81.32,0.0
2018,1,19,17,15,38.5,9.5,3.5,9.7,11.5,29.69,0.0
2018,1,19,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.6,6.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.55,6.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,1,20,7,15,77.0,7.5,3.6,7.0,9.0,0.0,0.0
2018,1,20,7,30,154.0,15.0,3.7,7.6,18.0,13.64,0.0
2018,1,20,7,45,295.0,23.5,3.75,8.25,48.0,19.77,1.31
2018,1,20,8,0,436.0,32.0,3.8,8.9,78.0,26.19,16.57
2018,1,20,8,15,459.0,40.0,3.85,9.3,109.0,36.57,22.25
2018,1,20,8,30,482.0,48.0,3.9,9.7,140.0,76.21,42.05
2018,1,20,8,45,358.0,73.5,3.95,10.1,151.0,112.82,75.41
2018,1,20,9,0,234.0,99.0,4.0,10.5,162.0,134.51,100.28
2018,1,20,9,15,254.5,114.5,4.05,10.9,192.5,169.99,131.38
2018,1,20,9,30,275.0,130.0,4.1,11.3,223.0,207.86,164.75
2018,1,20,9,45,314.5,139.0,4.15,11.65,256.0,248.69,200.2
2018,1,20,10,0,354.0,148.0,4.2,12.0,289.0,293.38,238.75
2018,1,20,10,15,389.5,153.5,4.2,12.2,319.5,342.95,281.07
2018,1,20,10,30,425.0,159.0,4.2,12.4,350.0,389.76,320.64
2018,1,20,10,45,473.0,157.0,4.2,12.65,380.0,438.5,361.34
2018,1,20,11,0,521.0,155.0,4.2,12.9,410.0,490.1,403.78
2018,1,20,11,15,526.0,159.5,4.25,13.0,424.0,523.05,430.79
2018,1,20,11,30,531.0,164.0,4.3,13.1,438.0,554.85,456.55
2018,1,20,11,45,500.5,176.0,4.3,13.25,438.0,567.8,466.38
2018,1,20,12,0,470.0,188.0,4.3,13.4,438.0,577.18,473.26
2018,1,20,12,15,471.5,188.0,4.35,13.45,439.5,595.24,487.89
2018,1,20,12,30,473.0,188.0,4.4,13.5,441.0,611.54,501.05
2018,1,20,12,45,474.0,185.5,4.4,13.6,436.5,622.82,510.1
2018,1,20,13,0,475.0,183.0,4.4,13.7,432.0,632.14,517.66
2018,1,20,13,15,473.5,178.5,4.35,13.7,421.0,635.01,520.32
2018,1,20,13,30,472.0,174.0,4.3,13.7,410.0,635.76,521.39
2018,1,20,13,45,474.5,165.0,4.3,13.7,394.0,632.57,519.91
2018,1,20,14,0,477.0,156.0,4.3,13.7,378.0,627.16,516.76
2018,1,20,14,15,595.5,122.5,4.3,13.6,383.5,697.55,573.62
2018,1,20,14,30,714.0,89.0,4.3,13.5,389.0,756.65,619.57
2018,1,20,14,45,754.5,76.0,4.25,13.4,370.0,762.93,624.86
2018,1,20,15,0,795.0,63.0,4.2,13.3,351.0,770.37,631.25
2018,1,20,15,15,764.5,60.0,4.2,13.3,312.5,727.94,599.38
2018,1,20,15,30,734.0,57.0,4.2,13.3,274.0,683.74,565.54
2018,1,20,15,45,538.0,65.0,3.9,12.5,211.0,531.12,445.3
2018,1,20,16,0,342.0,73.0,3.6,11.7,148.0,377.45,318.29
2018,1,20,16,15,339.0,56.5,3.5,11.2,117.0,344.04,288.93
2018,1,20,16,30,336.0,40.0,3.4,10.7,86.0,313.15,258.68
2018,1,20,16,45,280.5,30.5,3.3,10.2,59.5,254.26,193.7
2018,1,20,17,0,225.0,21.0,3.2,9.7,33.0,180.78,0.0
2018,1,20,17,15,112.5,10.5,3.15,9.55,16.5,71.27,0.0
2018,1,20,17,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,21,7,15,63.0,7.5,1.25,9.1,9.0,0.0,0.0
2018,1,21,7,30,126.0,15.0,1.2,9.3,18.0,13.64,0.0
2018,1,21,7,45,187.5,24.5,1.1,9.55,39.5,19.36,2.29
2018,1,21,8,0,249.0,34.0,1.0,9.8,61.0,26.49,16.91
2018,1,21,8,15,205.0,52.5,1.05,10.05,81.5,42.6,32.17
2018,1,21,8,30,161.0,71.0,1.1,10.3,102.0,71.13,49.48
2018,1,21,8,45,191.0,85.5,1.15,10.5,131.0,100.11,71.87
2018,1,21,9,0,221.0,100.0,1.2,10.7,160.0,132.75,98.96
2018,1,21,9,15,236.5,116.0,1.35,11.0,189.0,166.71,128.59
2018,1,21,9,30,252.0,132.0,1.5,11.3,218.0,202.52,159.94
2018,1,21,9,45,248.5,148.0,1.6,11.6,240.0,233.2,187.15
2018,1,21,10,0,245.0,164.0,1.7,11.9,262.0,263.47,213.43
2018,1,21,10,15,268.5,172.5,1.85,12.1,287.5,298.51,243.12
2018,1,21,10,30,292.0,181.0,2.0,12.3,313.0,335.48,274.04
2018,1,21,10,45,247.5,197.0,2.1,12.45,313.0,343.52,280.9
2018,1,21,11,0,203.0,213.0,2.2,12.6,313.0,338.3,276.76
2018,1,21,11,15,182.0,222.5,2.25,12.7,314.5,345.59,282.57
2018,1,21,11,30,161.0,232.0,2.3,12.8,316.0,350.95,286.56
2018,1,21,11,45,136.5,236.0,2.35,12.9,308.0,346.0,282.19
2018,1,21,12,0,112.0,240.0,2.4,13.0,300.0,326.76,266.44
2018,1,21,12,15,108.0,240.0,2.4,13.05,298.0,328.87,268.19
2018,1,21,12,30,104.0,240.0,2.4,13.1,296.0,330.55,269.52
2018,1,21,12,45,144.5,236.0,2.4,13.15,313.0,378.5,308.88
2018,1,21,13,0,185.0,232.0,2.4,13.2,330.0,413.56,337.73
2018,1,21,13,15,254.0,218.5,2.4,13.25,349.0,478.12,390.16
2018,1,21,13,30,323.0,205.0,2.4,13.3,368.0,527.33,430.2
2018,1,21,13,45,275.5,202.0,2.4,13.3,337.0,487.33,398.39
2018,1,21,14,0,228.0,199.0,2.4,13.3,306.0,429.31,352.86
2018,1,21,14,15,174.5,189.0,2.35,13.3,268.0,373.14,307.68
2018,1,21,14,30,121.0,179.0,2.3,13.3,230.0,316.87,261.62
2018,1,21,14,45,114.5,161.0,2.2,13.25,206.5,290.38,240.7
2018,1,21,15,0,108.0,143.0,2.1,13.2,183.0,263.37,218.97
2018,1,21,15,15,133.5,131.0,2.1,13.2,175.0,270.69,226.12
2018,1,21,15,30,159.0,119.0,2.1,13.2,167.0,276.74,231.79
2018,1,21,15,45,129.5,102.5,1.9,12.7,137.5,232.0,194.02
2018,1,21,16,0,100.0,86.0,1.7,12.2,108.0,188.35,156.58
2018,1,21,16,15,82.5,68.5,1.8,12.0,84.0,152.87,125.54
2018,1,21,16,30,65.0,51.0,1.9,11.8,60.0,117.8,94.13
2018,1,21,16,45,41.0,35.0,2.0,11.6,40.0,81.8,59.32
2018,1,21,17,0,17.0,19.0,2.1,11.4,20.0,31.72,0.0
2018,1,21,17,15,8.5,9.5,2.15,11.35,10.0,13.32,0.0
2018,1,21,17,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
