Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,7,15,31.5,6.5,2.7,11.9,7.0,0.0,0.0
2018,1,22,7,30,63.0,13.0,2.8,12.1,14.0,11.82,0.0
2018,1,22,7,45,99.0,22.0,2.85,12.35,30.0,17.24,2.26
2018,1,22,8,0,135.0,31.0,2.9,12.6,46.0,23.9,14.55
2018,1,22,8,15,132.0,44.5,2.9,12.75,64.5,37.0,26.89
2018,1,22,8,30,129.0,58.0,2.9,12.9,83.0,58.38,39.39
2018,1,22,8,45,105.5,80.0,2.9,13.0,103.5,83.85,61.35
2018,1,22,9,0,82.0,102.0,2.9,13.1,124.0,106.54,82.05
2018,1,22,9,15,160.0,118.0,2.9,13.25,170.0,147.15,114.21
2018,1,22,9,30,238.0,134.0,2.9,13.4,216.0,199.95,157.54
2018,1,22,9,45,266.0,146.5,2.9,13.6,247.0,238.02,190.22
2018,1,22,10,0,294.0,159.0,2.9,13.8,278.0,278.93,225.05
2018,1,22,10,15,345.0,162.0,3.0,13.9,311.5,323.88,262.98
2018,1,22,10,30,396.0,165.0,3.1,14.0,345.0,380.75,310.16
2018,1,22,10,45,431.5,167.0,3.15,14.1,372.5,425.39,347.07
2018,1,22,11,0,467.0,169.0,3.2,14.2,400.0,472.05,385.14
2018,1,22,11,15,540.5,157.0,3.2,14.3,433.0,530.47,432.39
2018,1,22,11,30,614.0,145.0,3.2,14.4,466.0,598.19,485.97
2018,1,22,11,45,593.0,154.0,3.2,14.45,468.5,617.41,500.57
2018,1,22,12,0,572.0,163.0,3.2,14.5,471.0,627.91,508.69
2018,1,22,12,15,491.0,185.0,3.15,14.5,450.0,608.19,492.33
2018,1,22,12,30,410.0,207.0,3.1,14.5,429.0,582.33,471.17
2018,1,22,12,45,372.0,210.5,3.05,14.5,410.0,552.23,448.12
2018,1,22,13,0,334.0,214.0,3.0,14.5,391.0,533.8,433.56
2018,1,22,13,15,233.0,211.5,2.95,14.45,333.5,451.74,368.08
2018,1,22,13,30,132.0,209.0,2.9,14.4,276.0,350.0,285.92
2018,1,22,13,45,106.0,195.5,2.8,14.35,248.0,314.46,257.5
2018,1,22,14,0,80.0,182.0,2.7,14.3,220.0,262.14,215.05
2018,1,22,14,15,335.5,146.5,2.6,14.15,291.5,494.87,408.66
2018,1,22,14,30,591.0,111.0,2.5,14.0,363.0,680.18,553.89
2018,1,22,14,45,673.5,91.5,2.4,13.9,357.5,722.08,584.38
2018,1,22,15,0,756.0,72.0,2.3,13.8,352.0,752.47,607.03
2018,1,22,15,15,642.5,79.0,2.3,13.8,299.0,661.11,538.94
2018,1,22,15,30,529.0,86.0,2.3,13.8,246.0,565.05,466.04
2018,1,22,15,45,531.0,73.5,2.1,13.2,214.0,538.42,445.57
2018,1,22,16,0,533.0,61.0,1.9,12.6,182.0,509.49,421.54
2018,1,22,16,15,493.0,52.5,1.95,12.25,146.0,453.32,374.66
2018,1,22,16,30,453.0,44.0,2.0,11.9,110.0,398.14,325.27
2018,1,22,16,45,325.0,34.0,2.0,11.6,72.5,287.14,222.39
2018,1,22,17,0,197.0,24.0,2.0,11.3,35.0,173.44,22.22
2018,1,22,17,15,98.5,12.0,2.05,11.15,17.5,65.34,0.0
2018,1,22,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,23,7,15,21.5,5.5,1.6,8.45,6.0,0.0,0.0
2018,1,23,7,30,43.0,11.0,1.6,8.7,12.0,10.01,0.0
2018,1,23,7,45,79.5,23.0,1.6,8.9,30.0,18.72,4.04
2018,1,23,8,0,116.0,35.0,1.6,9.1,48.0,28.17,18.56
2018,1,23,8,15,94.0,47.5,1.6,9.35,61.0,38.8,28.94
2018,1,23,8,30,72.0,60.0,1.6,9.6,74.0,56.52,40.48
2018,1,23,8,45,70.5,78.0,1.55,9.85,94.5,77.55,58.3
2018,1,23,9,0,69.0,96.0,1.5,10.1,115.0,97.72,75.95
2018,1,23,9,15,109.0,117.5,1.55,10.45,152.5,133.88,105.77
2018,1,23,9,30,149.0,139.0,1.6,10.8,190.0,174.03,139.24
2018,1,23,9,45,200.5,152.0,1.65,11.15,229.0,215.35,173.64
2018,1,23,10,0,252.0,165.0,1.7,11.5,268.0,267.14,216.72
2018,1,23,10,15,326.0,166.5,1.75,11.8,309.5,319.41,259.98
2018,1,23,10,30,400.0,168.0,1.8,12.1,351.0,385.83,314.21
2018,1,23,10,45,445.0,167.5,1.85,12.4,381.0,433.68,353.09
2018,1,23,11,0,490.0,167.0,1.9,12.7,411.0,484.28,393.65
2018,1,23,11,15,555.5,155.5,1.75,12.95,441.0,539.04,436.38
2018,1,23,11,30,621.0,144.0,1.6,13.2,471.0,602.58,484.5
2018,1,23,11,45,617.0,147.0,1.5,13.45,476.5,628.31,502.7
2018,1,23,12,0,613.0,150.0,1.4,13.7,482.0,651.62,518.99
2018,1,23,12,15,577.0,161.0,1.2,13.85,474.0,649.72,515.39
2018,1,23,12,30,541.0,172.0,1.0,14.0,466.0,650.43,513.45
2018,1,23,12,45,505.5,180.5,0.8,14.1,453.0,645.14,507.02
2018,1,23,13,0,470.0,189.0,0.6,14.2,440.0,636.55,498.05
2018,1,23,13,15,518.5,170.0,0.55,14.3,440.5,665.99,520.21
2018,1,23,13,30,567.0,151.0,0.5,14.4,441.0,693.46,540.16
2018,1,23,13,45,664.0,121.5,0.45,14.45,448.0,757.29,584.2
2018,1,23,14,0,761.0,92.0,0.4,14.5,455.0,804.0,615.12
2018,1,23,14,15,793.0,82.0,0.45,14.45,441.0,819.34,626.78
2018,1,23,14,30,825.0,72.0,0.5,14.4,427.0,830.62,636.29
2018,1,23,14,45,806.5,69.5,0.5,14.4,394.0,804.13,619.02
2018,1,23,15,0,788.0,67.0,0.5,14.4,361.0,774.81,600.09
2018,1,23,15,15,758.5,63.5,0.5,14.4,322.0,732.57,571.65
2018,1,23,15,30,729.0,60.0,0.5,14.4,283.0,688.49,541.19
2018,1,23,15,45,681.5,56.0,0.6,13.95,241.0,628.32,499.97
2018,1,23,16,0,634.0,52.0,0.7,13.5,199.0,574.39,461.12
2018,1,23,16,15,545.5,47.0,0.75,13.25,154.5,485.08,391.92
2018,1,23,16,30,457.0,42.0,0.8,13.0,110.0,399.81,321.59
2018,1,23,16,45,347.5,33.5,0.9,12.75,75.0,302.04,233.17
2018,1,23,17,0,238.0,25.0,1.0,12.5,40.0,197.94,54.68
2018,1,23,17,15,142.0,15.5,1.1,12.3,22.0,92.84,0.0
2018,1,23,17,30,46.0,6.0,1.2,12.1,4.0,0.0,0.0
2018,1,23,17,45,23.0,3.0,1.25,11.95,2.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,24,7,15,21.5,5.5,3.3,10.05,6.0,0.0,0.0
2018,1,24,7,30,43.0,11.0,3.4,10.4,12.0,10.01,0.0
2018,1,24,7,45,22.0,23.5,3.5,10.8,24.0,20.15,5.61
2018,1,24,8,0,1.0,36.0,3.6,11.2,36.0,30.89,20.76
2018,1,24,8,15,5.0,52.0,3.8,11.5,53.0,44.23,33.46
2018,1,24,8,30,9.0,68.0,4.0,11.8,70.0,58.96,44.5
2018,1,24,8,45,16.5,85.5,4.2,12.1,90.0,76.1,59.01
2018,1,24,9,0,24.0,103.0,4.4,12.4,110.0,95.0,74.98
2018,1,24,9,15,49.0,121.5,4.55,12.6,138.0,120.33,95.82
2018,1,24,9,30,74.0,140.0,4.7,12.8,166.0,148.94,119.67
2018,1,24,9,45,104.5,153.0,4.85,13.0,193.5,181.33,146.81
2018,1,24,10,0,135.0,166.0,5.0,13.2,221.0,214.27,174.57
2018,1,24,10,15,147.5,181.5,5.15,13.4,246.0,244.43,200.1
2018,1,24,10,30,160.0,197.0,5.3,13.6,271.0,275.94,226.53
2018,1,24,10,45,99.5,195.5,5.45,13.8,242.5,242.46,198.76
2018,1,24,11,0,39.0,194.0,5.6,14.0,214.0,209.66,170.84
2018,1,24,11,15,21.0,172.0,5.75,14.1,183.0,170.94,138.44
2018,1,24,11,30,3.0,150.0,5.9,14.2,152.0,138.31,110.82
2018,1,24,11,45,2.0,145.5,6.05,14.3,147.0,133.57,106.78
2018,1,24,12,0,1.0,141.0,6.2,14.4,142.0,128.75,102.66
2018,1,24,12,15,0.5,142.5,6.3,14.35,143.0,130.07,103.75
2018,1,24,12,30,0.0,144.0,6.4,14.3,144.0,131.43,104.88
2018,1,24,12,45,0.5,140.0,6.45,14.25,140.5,128.22,102.28
2018,1,24,13,0,1.0,136.0,6.5,14.2,137.0,125.04,99.73
2018,1,24,13,15,0.5,118.0,6.45,14.1,118.5,107.19,84.9
2018,1,24,13,30,0.0,100.0,6.4,14.0,100.0,89.47,70.13
2018,1,24,13,45,0.0,82.0,6.3,13.9,82.0,72.59,56.0
2018,1,24,14,0,0.0,64.0,6.2,13.8,64.0,56.57,42.55
2018,1,24,14,15,29.5,75.5,6.0,13.65,88.5,97.5,78.7
2018,1,24,14,30,59.0,87.0,5.8,13.5,113.0,147.22,122.07
2018,1,24,14,45,65.5,89.5,5.55,13.35,116.0,156.36,130.19
2018,1,24,15,0,72.0,92.0,5.3,13.2,119.0,165.55,138.36
2018,1,24,15,15,52.5,85.5,5.3,13.2,104.0,129.24,107.03
2018,1,24,15,30,33.0,79.0,5.3,13.2,89.0,106.56,87.02
2018,1,24,15,45,32.5,82.5,5.15,12.8,91.5,112.98,92.46
2018,1,24,16,0,32.0,86.0,5.0,12.4,94.0,122.79,100.47
2018,1,24,16,15,23.5,69.0,5.0,12.05,74.0,97.24,77.94
2018,1,24,16,30,15.0,52.0,5.0,11.7,54.0,71.74,55.23
2018,1,24,16,45,24.5,36.5,4.95,11.35,38.5,60.29,43.75
2018,1,24,17,0,34.0,21.0,4.9,11.0,23.0,51.73,16.42
2018,1,24,17,15,33.0,13.5,4.6,10.7,14.0,30.65,0.0
2018,1,24,17,30,32.0,6.0,4.3,10.4,5.0,0.0,0.0
2018,1,24,17,45,16.0,3.0,3.95,10.1,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,25,7,15,11.5,6.5,2.85,9.25,7.0,0.0,0.0
2018,1,25,7,30,23.0,13.0,2.8,9.6,14.0,11.82,0.0
2018,1,25,7,45,123.5,29.5,2.75,9.95,43.0,23.65,8.6
2018,1,25,8,0,224.0,46.0,2.7,10.3,72.0,35.77,25.14
2018,1,25,8,15,353.5,54.0,2.75,10.5,115.5,44.84,34.18
2018,1,25,8,30,483.0,62.0,2.8,10.7,159.0,87.98,52.09
2018,1,25,8,45,422.0,75.5,2.9,10.95,174.5,122.3,80.4
2018,1,25,9,0,361.0,89.0,3.0,11.2,190.0,151.13,108.7
2018,1,25,9,15,298.0,108.0,3.05,11.4,200.0,174.58,133.34
2018,1,25,9,30,235.0,127.0,3.1,11.6,210.0,192.34,152.34
2018,1,25,9,45,194.0,137.0,3.2,11.85,210.0,202.67,163.44
2018,1,25,10,0,153.0,147.0,3.3,12.1,210.0,203.62,165.79
2018,1,25,10,15,153.5,157.5,3.4,12.3,225.0,223.81,183.28
2018,1,25,10,30,154.0,168.0,3.5,12.5,240.0,243.92,200.37
2018,1,25,10,45,188.0,188.0,3.65,12.65,280.0,292.54,240.84
2018,1,25,11,0,222.0,208.0,3.8,12.8,320.0,344.44,283.53
2018,1,25,11,15,247.0,217.5,3.9,12.9,346.0,392.36,322.51
2018,1,25,11,30,272.0,227.0,4.0,13.0,372.0,432.85,355.31
2018,1,25,11,45,298.0,226.0,4.1,13.05,387.5,463.86,380.72
2018,1,25,12,0,324.0,225.0,4.2,13.1,403.0,495.55,406.65
2018,1,25,12,15,300.5,225.0,4.25,13.1,390.5,489.7,401.96
2018,1,25,12,30,277.0,225.0,4.3,13.1,378.0,481.5,395.47
2018,1,25,12,45,180.0,207.5,4.4,13.1,306.5,374.43,308.89
2018,1,25,13,0,83.0,190.0,4.5,13.1,235.0,262.45,216.05
2018,1,25,13,15,103.0,181.5,4.5,13.05,236.0,287.79,237.98
2018,1,25,13,30,123.0,173.0,4.5,13.0,237.0,298.46,247.74
2018,1,25,13,45,211.5,182.5,4.55,12.95,287.0,407.67,339.19
2018,1,25,14,0,300.0,192.0,4.6,12.9,337.0,501.04,416.29
2018,1,25,14,15,317.5,175.0,4.55,12.8,321.0,497.54,414.62
2018,1,25,14,30,335.0,158.0,4.5,12.7,305.0,492.2,411.86
2018,1,25,14,45,468.0,128.5,4.5,12.6,316.5,587.24,491.39
2018,1,25,15,0,601.0,99.0,4.5,12.5,328.0,665.64,554.36
2018,1,25,15,15,629.5,86.5,4.5,12.5,304.5,664.02,553.37
2018,1,25,15,30,658.0,74.0,4.5,12.5,281.0,658.33,549.23
2018,1,25,15,45,612.0,69.0,4.15,12.05,240.0,599.97,502.25
2018,1,25,16,0,566.0,64.0,3.8,11.6,199.0,541.65,454.54
2018,1,25,16,15,492.5,57.5,3.65,11.25,157.5,462.22,387.98
2018,1,25,16,30,419.0,51.0,3.5,10.9,116.0,385.32,320.2
2018,1,25,16,45,291.0,40.5,3.35,10.6,78.5,276.0,221.02
2018,1,25,17,0,163.0,30.0,3.2,10.3,41.0,167.49,80.58
2018,1,25,17,15,90.5,18.0,3.15,10.2,23.0,66.93,0.0
2018,1,25,17,30,18.0,6.0,3.1,10.1,5.0,0.0,0.0
2018,1,25,17,45,9.0,3.0,3.1,10.0,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.5,1.45,8.7,11.5,0.0,0.0
2018,1,26,7,30,150.0,19.0,1.5,9.0,23.0,17.28,0.0
2018,1,26,7,45,288.0,28.5,1.5,9.3,55.5,24.1,9.84
2018,1,26,8,0,426.0,38.0,1.5,9.6,88.0,31.22,21.41
2018,1,26,8,15,513.0,43.5,1.55,9.9,129.5,38.97,29.13
2018,1,26,8,30,600.0,49.0,1.6,10.2,171.0,84.51,44.96
2018,1,26,8,45,468.5,70.0,1.65,10.45,178.5,125.6,81.19
2018,1,26,9,0,337.0,91.0,1.7,10.7,186.0,148.24,107.27
2018,1,26,9,15,284.0,116.0,1.65,10.95,204.5,178.21,136.7
2018,1,26,9,30,231.0,141.0,1.6,11.2,223.0,203.87,161.64
2018,1,26,9,45,246.5,155.0,1.6,11.4,250.5,238.64,191.72
2018,1,26,10,0,262.0,169.0,1.6,11.6,278.0,274.99,222.66
2018,1,26,10,15,319.5,173.0,1.55,11.8,315.5,322.81,262.22
2018,1,26,10,30,377.0,177.0,1.5,12.0,353.0,375.73,305.42
2018,1,26,10,45,420.0,177.5,1.45,12.2,383.0,430.06,348.91
2018,1,26,11,0,463.0,178.0,1.4,12.4,413.0,479.85,388.14
2018,1,26,11,15,474.0,182.0,1.4,12.55,429.5,514.53,415.12
2018,1,26,11,30,485.0,186.0,1.4,12.7,446.0,548.68,441.33
2018,1,26,11,45,467.0,194.5,1.4,12.8,448.5,565.65,453.87
2018,1,26,12,0,449.0,203.0,1.4,12.9,451.0,579.92,464.3
2018,1,26,12,15,462.0,200.5,1.45,12.95,456.5,604.34,483.34
2018,1,26,12,30,475.0,198.0,1.5,13.0,462.0,627.54,501.31
2018,1,26,12,45,475.5,195.0,1.55,13.0,457.0,638.34,510.01
2018,1,26,13,0,476.0,192.0,1.6,13.0,452.0,647.11,517.35
2018,1,26,13,15,478.0,186.5,1.65,12.9,442.0,652.28,522.38
2018,1,26,13,30,480.0,181.0,1.7,12.8,432.0,655.31,525.93
2018,1,26,13,45,538.0,157.0,1.75,12.75,428.0,683.73,549.79
2018,1,26,14,0,596.0,133.0,1.8,12.7,424.0,717.24,575.84
2018,1,26,14,15,572.5,129.0,1.85,12.55,396.0,692.11,558.46
2018,1,26,14,30,549.0,125.0,1.9,12.4,368.0,664.54,539.63
2018,1,26,14,45,478.0,126.0,2.0,12.3,326.0,593.58,487.35
2018,1,26,15,0,407.0,127.0,2.1,12.2,284.0,529.86,438.58
2018,1,26,15,15,231.0,118.5,2.1,12.2,205.5,349.36,292.73
2018,1,26,15,30,55.0,110.0,2.1,12.2,127.0,164.16,135.98
2018,1,26,15,45,59.0,84.0,2.05,11.65,100.0,135.09,112.3
2018,1,26,16,0,63.0,58.0,2.0,11.1,73.0,116.92,96.98
2018,1,26,16,15,79.5,54.0,2.0,10.8,69.0,124.92,103.56
2018,1,26,16,30,96.0,50.0,2.0,10.5,65.0,133.44,109.55
2018,1,26,16,45,81.0,37.0,2.0,10.2,47.0,118.74,93.39
2018,1,26,17,0,66.0,24.0,2.0,9.9,29.0,86.81,45.42
2018,1,26,17,15,44.0,13.5,2.05,9.7,15.5,36.95,0.0
2018,1,26,17,30,22.0,3.0,2.1,9.5,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,2.15,9.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,27,7,15,15.5,6.0,1.15,9.0,6.5,0.0,0.0
2018,1,27,7,30,31.0,12.0,1.2,9.3,13.0,10.91,0.0
2018,1,27,7,45,38.5,26.0,1.2,9.6,29.5,21.7,9.02
2018,1,27,8,0,46.0,40.0,1.2,9.9,46.0,32.9,22.93
2018,1,27,8,15,68.5,58.5,1.25,10.3,71.0,47.91,37.05
2018,1,27,8,30,91.0,77.0,1.3,10.7,96.0,71.0,52.05
2018,1,27,8,45,134.5,94.5,1.35,11.05,129.5,99.32,73.73
2018,1,27,9,0,178.0,112.0,1.4,11.4,163.0,133.18,100.98
2018,1,27,9,15,206.5,127.0,1.5,11.8,194.5,168.48,130.79
2018,1,27,9,30,235.0,142.0,1.6,12.2,226.0,205.98,162.71
2018,1,27,9,45,272.0,153.0,1.7,12.65,260.0,246.06,196.56
2018,1,27,10,0,309.0,164.0,1.8,13.1,294.0,289.92,233.32
2018,1,27,10,15,354.0,169.0,1.9,13.35,328.0,335.24,271.1
2018,1,27,10,30,399.0,174.0,2.0,13.6,362.0,391.74,317.29
2018,1,27,10,45,440.0,174.5,2.1,13.85,391.5,438.75,355.5
2018,1,27,11,0,481.0,175.0,2.2,14.1,421.0,488.24,395.18
2018,1,27,11,15,489.5,179.5,2.25,14.3,437.0,522.57,422.2
2018,1,27,11,30,498.0,184.0,2.3,14.5,453.0,556.12,448.29
2018,1,27,11,45,514.0,182.0,2.4,14.7,463.5,587.33,472.72
2018,1,27,12,0,530.0,180.0,2.5,14.9,474.0,617.7,496.31
2018,1,27,12,15,557.0,172.0,2.5,15.05,482.0,649.09,520.45
2018,1,27,12,30,584.0,164.0,2.5,15.2,490.0,685.67,548.06
2018,1,27,12,45,607.5,154.5,2.55,15.3,491.0,711.1,567.75
2018,1,27,13,0,631.0,145.0,2.6,15.4,492.0,734.5,585.33
2018,1,27,13,15,700.5,120.5,2.6,15.45,497.0,778.16,617.36
2018,1,27,13,30,770.0,96.0,2.6,15.5,502.0,814.03,643.41
2018,1,27,13,45,737.5,102.0,2.6,15.55,478.5,803.57,636.15
2018,1,27,14,0,705.0,108.0,2.6,15.6,455.0,785.58,623.92
2018,1,27,14,15,644.5,114.5,2.65,15.55,418.0,740.2,592.19
2018,1,27,14,30,584.0,121.0,2.7,15.5,381.0,692.0,558.07
2018,1,27,14,45,687.5,91.5,2.7,15.4,375.5,741.34,596.43
2018,1,27,15,0,791.0,62.0,2.7,15.3,370.0,777.7,624.13
2018,1,27,15,15,738.5,62.5,2.7,15.3,327.0,721.4,582.92
2018,1,27,15,30,686.0,63.0,2.7,15.3,284.0,664.05,540.62
2018,1,27,15,45,623.0,60.5,2.45,14.65,240.0,599.96,491.98
2018,1,27,16,0,560.0,58.0,2.2,14.0,196.0,532.06,438.72
2018,1,27,16,15,493.0,52.0,2.2,13.45,156.0,458.34,379.47
2018,1,27,16,30,426.0,46.0,2.2,12.9,116.0,387.38,318.82
2018,1,27,16,45,341.0,37.0,2.25,12.35,81.5,304.8,244.53
2018,1,27,17,0,256.0,28.0,2.3,11.8,47.0,221.6,134.62
2018,1,27,17,15,157.0,17.5,2.35,11.65,26.5,104.26,0.0
2018,1,27,17,30,58.0,7.0,2.4,11.5,6.0,0.0,0.0
2018,1,27,17,45,29.0,3.5,2.5,11.4,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,28,7,15,92.5,9.5,3.55,8.65,12.5,0.0,0.0
2018,1,28,7,30,185.0,19.0,3.7,9.1,25.0,17.28,0.0
2018,1,28,7,45,325.5,28.0,3.85,9.5,59.5,23.42,10.84
2018,1,28,8,0,466.0,37.0,4.0,9.9,94.0,30.14,20.57
2018,1,28,8,15,456.5,46.5,4.0,10.25,121.5,40.9,30.83
2018,1,28,8,30,447.0,56.0,4.0,10.6,149.0,79.76,46.46
2018,1,28,8,45,320.5,84.5,4.0,11.0,159.0,116.46,80.09
2018,1,28,9,0,194.0,113.0,4.0,11.4,169.0,138.23,104.88
2018,1,28,9,15,236.0,126.0,4.0,11.9,204.0,174.99,135.75
2018,1,28,9,30,278.0,139.0,4.0,12.4,239.0,216.55,171.18
2018,1,28,9,45,318.0,148.5,3.95,12.9,274.0,258.71,207.27
2018,1,28,10,0,358.0,158.0,3.9,13.4,309.0,304.85,246.44
2018,1,28,10,15,393.0,164.0,3.85,13.8,341.0,355.31,288.74
2018,1,28,10,30,428.0,170.0,3.8,14.2,373.0,403.27,328.4
2018,1,28,10,45,440.5,177.0,3.75,14.65,395.0,441.82,359.75
2018,1,28,11,0,453.0,184.0,3.7,15.1,417.0,480.45,390.52
2018,1,28,11,15,461.5,189.0,3.6,15.45,433.0,514.31,417.02
2018,1,28,11,30,470.0,194.0,3.5,15.8,449.0,547.49,442.49
2018,1,28,11,45,475.0,196.5,3.45,16.1,458.0,574.64,463.14
2018,1,28,12,0,480.0,199.0,3.4,16.4,467.0,600.48,482.52
2018,1,28,12,15,518.5,187.0,3.35,16.6,477.5,635.78,509.89
2018,1,28,12,30,557.0,175.0,3.3,16.8,488.0,670.62,536.6
2018,1,28,12,45,579.0,165.5,3.3,17.0,488.0,693.52,554.15
2018,1,28,13,0,601.0,156.0,3.3,17.2,488.0,721.84,575.53
2018,1,28,13,15,605.5,150.5,3.25,17.3,478.5,730.78,581.9
2018,1,28,13,30,610.0,145.0,3.2,17.4,469.0,737.05,586.55
2018,1,28,13,45,591.5,144.5,3.15,17.45,448.5,725.71,578.46
2018,1,28,14,0,573.0,144.0,3.1,17.5,428.0,704.43,563.21
2018,1,28,14,15,613.5,127.0,3.1,17.4,416.0,728.71,582.46
2018,1,28,14,30,654.0,110.0,3.1,17.3,404.0,742.01,593.33
2018,1,28,14,45,746.0,85.5,3.05,17.2,397.0,785.81,626.5
2018,1,28,15,0,838.0,61.0,3.0,17.1,390.0,818.26,650.86
2018,1,28,15,15,744.0,66.0,3.0,17.1,336.5,732.22,588.24
2018,1,28,15,30,650.0,71.0,3.0,17.1,283.0,652.19,529.25
2018,1,28,15,45,579.0,68.0,2.65,16.1,237.5,576.76,472.43
2018,1,28,16,0,508.0,65.0,2.3,15.1,192.0,502.78,414.74
2018,1,28,16,15,461.0,56.5,2.3,14.6,154.5,441.78,365.24
2018,1,28,16,30,414.0,48.0,2.3,14.1,117.0,382.37,314.06
2018,1,28,16,45,338.5,37.5,2.3,13.55,82.5,304.54,244.4
2018,1,28,17,0,263.0,27.0,2.3,13.0,48.0,228.08,147.6
2018,1,28,17,15,161.5,17.0,2.35,12.8,27.0,106.67,0.0
2018,1,28,17,30,60.0,7.0,2.4,12.6,6.0,0.0,0.0
2018,1,28,17,45,30.0,3.5,2.45,12.4,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,4.05,9.7,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,4.1,9.9,6.0,5.46,0.0
2018,1,29,7,45,0.0,12.5,4.1,10.15,12.5,10.99,2.35
2018,1,29,8,0,0.0,19.0,4.1,10.4,19.0,16.71,8.92
2018,1,29,8,15,0.0,26.0,4.05,10.75,26.0,22.89,14.78
2018,1,29,8,30,0.0,33.0,4.0,11.1,33.0,29.07,19.44
2018,1,29,8,45,0.0,33.0,3.95,11.45,33.0,29.06,19.55
2018,1,29,9,0,0.0,33.0,3.9,11.8,33.0,29.06,19.57
2018,1,29,9,15,0.0,50.5,3.75,12.3,50.5,44.56,32.9
2018,1,29,9,30,0.0,68.0,3.6,12.8,68.0,60.11,46.11
2018,1,29,9,45,6.0,97.0,3.45,13.3,99.5,88.16,69.69
2018,1,29,10,0,12.0,126.0,3.3,13.8,131.0,117.34,93.97
2018,1,29,10,15,54.0,165.0,3.2,14.25,190.5,178.34,144.42
2018,1,29,10,30,96.0,204.0,3.1,14.7,250.0,242.36,196.71
2018,1,29,10,45,86.5,208.5,2.95,15.15,251.5,247.52,200.41
2018,1,29,11,0,77.0,213.0,2.8,15.6,253.0,251.61,203.22
2018,1,29,11,15,76.0,222.5,2.75,15.85,263.0,265.52,214.15
2018,1,29,11,30,75.0,232.0,2.7,16.1,273.0,279.42,224.94
2018,1,29,11,45,77.5,237.5,2.6,16.4,280.5,291.6,234.31
2018,1,29,12,0,80.0,243.0,2.5,16.7,288.0,303.91,243.75
2018,1,29,12,15,51.5,212.0,2.4,16.6,241.0,251.28,201.38
2018,1,29,12,30,23.0,181.0,2.3,16.5,194.0,196.96,157.23
2018,1,29,12,45,47.5,183.5,2.2,16.4,210.0,222.05,178.57
2018,1,29,13,0,72.0,186.0,2.1,16.3,226.0,248.11,200.42
2018,1,29,13,15,73.0,202.0,2.0,16.2,242.0,269.82,217.75
2018,1,29,13,30,74.0,218.0,1.9,16.1,258.0,292.6,235.85
2018,1,29,13,45,207.5,204.0,1.85,16.0,309.5,413.9,335.53
2018,1,29,14,0,341.0,190.0,1.8,15.9,361.0,536.25,432.29
2018,1,29,14,15,232.0,187.5,1.85,15.85,301.0,438.78,355.15
2018,1,29,14,30,123.0,185.0,1.9,15.8,241.0,324.41,263.91
2018,1,29,14,45,83.5,169.0,2.0,15.8,205.5,255.8,209.01
2018,1,29,15,0,44.0,153.0,2.1,15.8,170.0,204.13,166.29
2018,1,29,15,15,51.0,137.0,2.1,15.8,155.0,192.57,157.53
2018,1,29,15,30,58.0,121.0,2.1,15.8,140.0,180.49,148.06
2018,1,29,15,45,45.5,95.0,2.0,15.15,108.5,138.37,113.04
2018,1,29,16,0,33.0,69.0,1.9,14.5,77.0,96.68,77.77
2018,1,29,16,15,27.5,55.5,1.95,14.05,61.5,77.28,60.96
2018,1,29,16,30,22.0,42.0,2.0,13.6,46.0,57.93,43.93
2018,1,29,16,45,15.0,30.5,2.05,13.1,33.0,40.43,28.19
2018,1,29,17,0,8.0,19.0,2.1,12.6,20.0,22.8,10.55
2018,1,29,17,15,4.0,11.0,2.2,12.45,11.5,12.27,0.0
2018,1,29,17,30,0.0,3.0,2.3,12.3,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,2.4,12.1,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,30,7,15,31.0,8.0,2.2,10.15,9.0,7.28,0.0
2018,1,30,7,30,62.0,16.0,2.3,10.6,18.0,14.55,0.0
2018,1,30,7,45,101.0,31.5,2.4,11.05,41.5,25.26,13.27
2018,1,30,8,0,140.0,47.0,2.5,11.5,65.0,37.15,26.66
2018,1,30,8,15,176.0,63.0,2.5,11.85,94.5,51.07,39.7
2018,1,30,8,30,212.0,79.0,2.5,12.2,124.0,80.8,55.66
2018,1,30,8,45,251.5,93.0,2.5,12.55,158.5,113.96,80.55
2018,1,30,9,0,291.0,107.0,2.5,12.9,193.0,151.92,111.62
2018,1,30,9,15,356.5,114.0,2.45,13.4,234.5,197.27,149.14
2018,1,30,9,30,422.0,121.0,2.4,13.9,276.0,248.46,192.31
2018,1,30,9,45,450.5,129.5,2.3,14.35,310.0,294.34,232.0
2018,1,30,10,0,479.0,138.0,2.2,14.8,344.0,342.73,273.01
2018,1,30,10,15,522.0,138.0,2.15,15.15,377.0,392.01,314.04
2018,1,30,10,30,565.0,138.0,2.1,15.5,410.0,448.6,359.88
2018,1,30,10,45,570.0,145.5,2.05,15.85,431.5,485.26,389.24
2018,1,30,11,0,575.0,153.0,2.0,16.2,453.0,525.25,420.31
2018,1,30,11,15,559.0,163.5,1.95,16.5,463.0,553.44,441.5
2018,1,30,11,30,543.0,174.0,1.9,16.8,473.0,578.83,460.07
2018,1,30,11,45,501.5,190.5,1.85,17.15,470.5,589.01,466.38
2018,1,30,12,0,460.0,207.0,1.8,17.5,468.0,594.82,469.26
2018,1,30,12,15,520.0,189.5,1.75,17.75,485.5,641.19,504.24
2018,1,30,12,30,580.0,172.0,1.7,18.0,503.0,687.9,538.63
2018,1,30,12,45,666.5,145.0,1.7,18.25,521.5,753.88,586.15
2018,1,30,13,0,753.0,118.0,1.7,18.5,540.0,812.16,626.12
2018,1,30,13,15,640.0,147.0,1.75,18.6,500.0,759.57,589.25
2018,1,30,13,30,527.0,176.0,1.8,18.7,460.0,694.49,542.93
2018,1,30,13,45,555.5,160.0,1.85,18.8,449.0,706.85,554.24
2018,1,30,14,0,584.0,144.0,1.9,18.9,438.0,723.89,567.37
2018,1,30,14,15,680.5,113.0,2.0,18.75,438.0,774.6,605.53
2018,1,30,14,30,777.0,82.0,2.1,18.6,438.0,813.41,634.83
2018,1,30,14,45,808.0,72.0,2.2,18.45,418.0,821.1,642.25
2018,1,30,15,0,839.0,62.0,2.3,18.3,398.0,824.24,646.73
2018,1,30,15,15,813.0,59.0,2.3,18.3,358.5,784.35,619.11
2018,1,30,15,30,787.0,56.0,2.3,18.3,319.0,742.33,589.64
2018,1,30,15,45,734.0,55.0,2.3,17.3,274.0,679.74,546.04
2018,1,30,16,0,681.0,54.0,2.3,16.3,229.0,616.94,500.36
2018,1,30,16,15,555.5,52.5,2.25,15.75,177.5,507.81,415.42
2018,1,30,16,30,430.0,51.0,2.2,15.2,126.0,398.8,326.24
2018,1,30,16,45,325.5,41.0,2.2,14.65,88.0,301.2,242.23
2018,1,30,17,0,221.0,31.0,2.2,14.1,50.0,212.53,148.99
2018,1,30,17,15,138.0,19.5,2.2,13.9,29.0,96.23,0.0
2018,1,30,17,30,55.0,8.0,2.2,13.7,8.0,7.28,0.0
2018,1,30,17,45,27.5,4.0,2.2,13.5,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,31,7,15,112.0,10.0,2.2,10.35,14.5,9.1,0.0
2018,1,31,7,30,224.0,20.0,2.1,10.9,29.0,18.19,0.0
2018,1,31,7,45,370.0,27.5,2.05,11.45,66.0,22.66,11.75
2018,1,31,8,0,516.0,35.0,2.0,12.0,103.0,30.72,21.11
2018,1,31,8,15,549.0,42.5,1.85,12.3,140.0,38.48,28.56
2018,1,31,8,30,582.0,50.0,1.7,12.6,177.0,84.42,45.01
2018,1,31,8,45,485.0,72.0,1.55,12.85,193.5,129.86,83.36
2018,1,31,9,0,388.0,94.0,1.4,13.1,210.0,160.97,114.82
2018,1,31,9,15,380.5,112.0,1.4,13.5,239.0,201.7,151.47
2018,1,31,9,30,373.0,130.0,1.4,13.9,268.0,241.51,187.07
2018,1,31,9,45,435.0,132.0,1.45,14.25,308.5,291.21,228.85
2018,1,31,10,0,497.0,134.0,1.5,14.6,349.0,346.88,275.2
2018,1,31,10,15,500.5,145.0,1.6,14.95,374.5,388.99,310.64
2018,1,31,10,30,504.0,156.0,1.7,15.3,400.0,430.59,344.79
2018,1,31,10,45,527.0,158.5,1.8,15.65,425.0,474.25,379.91
2018,1,31,11,0,550.0,161.0,1.9,16.0,450.0,518.61,414.89
2018,1,31,11,15,525.5,174.5,1.95,16.25,458.0,543.32,433.72
2018,1,31,11,30,501.0,188.0,2.0,16.5,466.0,564.66,449.66
2018,1,31,11,45,477.0,199.5,2.0,16.8,468.0,581.03,461.29
2018,1,31,12,0,453.0,211.0,2.0,17.1,470.0,594.26,470.36
2018,1,31,12,15,443.5,215.0,2.05,17.3,469.0,608.17,480.63
2018,1,31,12,30,434.0,219.0,2.1,17.5,468.0,619.88,489.2
2018,1,31,12,45,490.5,199.0,2.15,17.75,478.0,659.14,519.63
2018,1,31,13,0,547.0,179.0,2.2,18.0,488.0,697.62,549.09
2018,1,31,13,15,657.0,141.0,2.25,18.1,503.5,769.1,602.04
2018,1,31,13,30,767.0,103.0,2.3,18.2,519.0,825.85,642.44
2018,1,31,13,45,769.5,97.0,2.3,18.3,501.0,827.34,643.44
2018,1,31,14,0,772.0,91.0,2.3,18.4,483.0,825.43,642.7
2018,1,31,14,15,775.5,84.5,2.25,18.4,460.5,820.38,639.74
2018,1,31,14,30,779.0,78.0,2.2,18.4,438.0,811.88,634.43
2018,1,31,14,45,787.5,70.0,2.2,18.35,411.0,802.32,628.97
2018,1,31,15,0,796.0,62.0,2.2,18.3,384.0,789.05,620.81
2018,1,31,15,15,776.5,59.5,2.2,18.3,348.5,756.06,598.14
2018,1,31,15,30,757.0,57.0,2.2,18.3,313.0,720.8,573.43
2018,1,31,15,45,642.0,62.5,2.05,17.35,259.5,623.14,502.37
2018,1,31,16,0,527.0,68.0,1.9,16.4,206.0,524.47,428.14
2018,1,31,16,15,384.5,65.5,1.95,15.85,156.0,395.06,325.47
2018,1,31,16,30,242.0,63.0,2.0,15.3,106.0,282.25,231.26
2018,1,31,16,45,211.0,47.0,2.05,14.75,76.5,233.72,188.04
2018,1,31,17,0,180.0,31.0,2.1,14.2,47.0,187.46,134.87
2018,1,31,17,15,116.5,19.5,2.1,14.0,27.5,110.88,0.0
2018,1,31,17,30,53.0,8.0,2.1,13.8,8.0,35.24,0.0
2018,1,31,17,45,26.5,4.0,2.15,13.6,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
