Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,0,497.0,208.0,1.9,13.0,506.0,735.6,582.19
2018,2,21,14,15,618.5,164.5,1.95,12.9,518.0,808.53,638.55
2018,2,21,14,30,740.0,121.0,2.0,12.8,530.0,869.86,683.34
2018,2,21,14,45,790.0,101.5,2.05,12.75,513.5,880.11,691.95
2018,2,21,15,0,840.0,82.0,2.1,12.7,497.0,891.41,702.01
2018,2,21,15,15,817.5,80.0,2.1,12.7,456.0,854.18,677.0
2018,2,21,15,30,795.0,78.0,2.1,12.7,415.0,814.47,650.33
2018,2,21,15,45,754.5,76.5,2.3,12.3,368.5,757.96,613.15
2018,2,21,16,0,714.0,75.0,2.5,11.9,322.0,706.55,578.25
2018,2,21,16,15,625.0,74.0,2.55,11.4,267.0,612.52,508.0
2018,2,21,16,30,536.0,73.0,2.6,10.9,212.0,521.72,437.4
2018,2,21,16,45,435.0,63.0,2.65,10.45,160.5,416.64,350.53
2018,2,21,17,0,334.0,53.0,2.7,10.0,109.0,316.56,264.5
2018,2,21,17,15,303.0,41.0,2.8,9.65,79.0,269.56,218.43
2018,2,21,17,30,272.0,29.0,2.9,9.3,49.0,214.51,121.43
2018,2,21,17,45,159.5,17.5,3.0,8.95,27.0,97.52,0.0
2018,2,21,18,0,47.0,6.0,3.1,8.6,5.0,0.0,0.0
2018,2,21,18,15,23.5,3.0,3.15,8.45,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.5,6.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.45,6.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.5,6.25,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,22,6,45,63.0,9.0,4.8,6.95,10.5,0.0,0.0
2018,2,22,7,0,126.0,18.0,4.9,7.2,21.0,16.37,0.0
2018,2,22,7,15,263.5,29.0,5.05,7.6,54.5,24.66,9.61
2018,2,22,7,30,401.0,40.0,5.2,8.0,88.0,32.93,23.08
2018,2,22,7,45,411.0,50.0,5.35,8.35,119.0,39.75,30.05
2018,2,22,8,0,421.0,60.0,5.5,8.7,150.0,46.27,36.34
2018,2,22,8,15,293.5,90.5,5.5,9.0,161.0,78.92,56.35
2018,2,22,8,30,166.0,121.0,5.5,9.3,172.0,115.35,87.35
2018,2,22,8,45,206.5,138.0,5.55,9.65,211.5,148.99,113.79
2018,2,22,9,0,247.0,155.0,5.6,10.0,251.0,189.1,147.17
2018,2,22,9,15,286.5,168.0,5.6,10.25,291.5,230.63,182.74
2018,2,22,9,30,326.0,181.0,5.6,10.5,332.0,276.74,222.54
2018,2,22,9,45,355.5,192.0,5.6,10.75,369.0,321.39,261.25
2018,2,22,10,0,385.0,203.0,5.6,11.0,406.0,368.93,301.96
2018,2,22,10,15,396.5,214.0,5.7,11.1,434.0,409.86,337.03
2018,2,22,10,30,408.0,225.0,5.8,11.2,462.0,457.82,377.11
2018,2,22,10,45,444.5,223.5,5.9,11.35,491.5,504.31,415.81
2018,2,22,11,0,481.0,222.0,6.0,11.5,521.0,552.86,455.76
2018,2,22,11,15,518.5,214.5,6.1,11.55,545.5,597.84,492.82
2018,2,22,11,30,556.0,207.0,6.2,11.6,570.0,643.86,530.42
2018,2,22,11,45,548.0,216.5,6.35,11.6,578.5,672.34,553.19
2018,2,22,12,0,540.0,226.0,6.5,11.6,587.0,698.47,573.99
2018,2,22,12,15,500.0,241.5,6.65,11.55,577.0,701.29,575.96
2018,2,22,12,30,460.0,257.0,6.8,11.5,567.0,700.03,574.74
2018,2,22,12,45,467.0,252.0,7.0,11.45,564.0,715.71,588.3
2018,2,22,13,0,474.0,247.0,7.2,11.4,561.0,729.45,600.36
2018,2,22,13,15,485.5,237.5,7.3,11.3,553.5,740.4,610.42
2018,2,22,13,30,497.0,228.0,7.4,11.2,546.0,749.15,618.87
2018,2,22,13,45,415.0,211.0,7.55,11.15,470.5,658.53,547.51
2018,2,22,14,0,333.0,194.0,7.7,11.1,395.0,544.91,456.88
2018,2,22,14,15,423.5,153.5,7.8,10.95,397.0,603.92,508.75
2018,2,22,14,30,514.0,113.0,7.9,10.8,399.0,648.98,547.51
2018,2,22,14,45,614.5,111.5,7.95,10.7,432.5,736.73,619.51
2018,2,22,15,0,715.0,110.0,8.0,10.6,466.0,819.18,686.66
2018,2,22,15,15,568.0,128.5,8.0,10.6,396.5,697.07,590.21
2018,2,22,15,30,421.0,147.0,8.0,10.6,327.0,572.86,488.45
2018,2,22,15,45,487.0,120.5,7.95,10.3,307.0,586.16,502.9
2018,2,22,16,0,553.0,94.0,7.9,10.0,287.0,600.09,515.92
2018,2,22,16,15,555.5,82.0,7.7,9.75,252.0,568.93,490.46
2018,2,22,16,30,558.0,70.0,7.5,9.5,217.0,535.45,462.04
2018,2,22,16,45,525.5,60.0,7.35,9.25,176.0,477.56,411.01
2018,2,22,17,0,493.0,50.0,7.2,9.0,135.0,420.69,358.03
2018,2,22,17,15,374.5,41.5,7.1,8.8,93.5,313.8,259.08
2018,2,22,17,30,256.0,33.0,7.0,8.6,52.0,217.4,135.52
2018,2,22,17,45,145.0,20.0,6.9,8.45,29.0,92.52,0.0
2018,2,22,18,0,34.0,7.0,6.8,8.3,6.0,0.0,0.0
2018,2,22,18,15,17.0,3.5,6.75,8.2,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,6.7,8.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,6.6,7.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,6.4,7.7,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,6.3,7.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,6.25,7.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,6.2,7.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,6.05,7.15,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,5.75,6.85,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,5.5,6.55,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,5.4,6.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,5.3,6.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,5.2,6.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,5.1,5.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,5.0,5.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.95,5.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.85,5.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.75,5.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.7,5.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.7,4.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.65,4.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.55,4.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.45,4.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.35,4.3,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.25,4.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.15,3.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.05,3.7,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.0,3.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.95,3.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.9,3.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.9,3.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,23,6,45,88.0,8.5,3.95,4.55,11.0,0.0,0.0
2018,2,23,7,0,176.0,17.0,4.0,5.0,22.0,15.46,0.0
2018,2,23,7,15,341.5,27.0,4.15,5.55,61.0,22.56,9.94
2018,2,23,7,30,507.0,37.0,4.3,6.1,100.0,30.15,20.98
2018,2,23,7,45,497.0,46.5,4.5,6.6,131.5,36.68,27.56
2018,2,23,8,0,487.0,56.0,4.7,7.1,163.0,42.85,33.51
2018,2,23,8,15,334.0,89.5,4.75,7.45,171.0,80.23,56.6
2018,2,23,8,30,181.0,123.0,4.8,7.8,179.0,118.78,90.08
2018,2,23,8,45,223.5,139.5,4.9,8.15,219.5,153.37,117.35
2018,2,23,9,0,266.0,156.0,5.0,8.5,260.0,194.68,151.91
2018,2,23,9,15,306.0,168.5,4.95,8.8,301.0,237.19,188.49
2018,2,23,9,30,346.0,181.0,4.9,9.1,342.0,284.29,229.25
2018,2,23,9,45,364.5,193.5,4.8,9.35,375.5,327.0,266.56
2018,2,23,10,0,383.0,206.0,4.7,9.6,409.0,371.41,304.63
2018,2,23,10,15,404.5,213.5,4.7,9.85,439.5,419.75,345.29
2018,2,23,10,30,426.0,221.0,4.7,10.1,470.0,465.13,382.9
2018,2,23,10,45,441.5,227.0,4.65,10.35,495.0,506.59,416.62
2018,2,23,11,0,457.0,233.0,4.6,10.6,520.0,548.39,449.99
2018,2,23,11,15,468.0,237.0,4.6,10.75,538.0,585.14,479.16
2018,2,23,11,30,479.0,241.0,4.6,10.9,556.0,621.32,507.51
2018,2,23,11,45,548.5,219.5,4.6,11.1,585.5,676.92,551.83
2018,2,23,12,0,618.0,198.0,4.6,11.3,615.0,739.79,600.92
2018,2,23,12,15,651.5,186.5,4.6,11.45,627.0,779.43,631.39
2018,2,23,12,30,685.0,175.0,4.6,11.6,639.0,817.78,660.02
2018,2,23,12,45,680.0,174.5,4.55,11.7,632.0,831.63,669.67
2018,2,23,13,0,675.0,174.0,4.5,11.8,625.0,842.35,677.25
2018,2,23,13,15,667.5,172.0,4.45,11.9,610.5,845.94,679.69
2018,2,23,13,30,660.0,170.0,4.4,12.0,596.0,846.32,679.95
2018,2,23,13,45,650.5,166.0,4.35,12.05,574.0,839.41,675.12
2018,2,23,14,0,641.0,162.0,4.3,12.1,552.0,829.36,668.15
2018,2,23,14,15,726.5,133.0,4.25,12.05,556.0,877.47,704.61
2018,2,23,14,30,812.0,104.0,4.2,12.0,560.0,914.11,732.1
2018,2,23,14,45,847.5,91.0,4.1,12.0,540.5,924.05,740.02
2018,2,23,15,0,883.0,78.0,4.0,12.0,521.0,928.83,744.49
2018,2,23,15,15,862.5,75.5,4.0,12.0,479.0,891.78,719.05
2018,2,23,15,30,842.0,73.0,4.0,12.0,437.0,852.04,691.59
2018,2,23,15,45,812.5,70.0,3.85,11.65,390.5,801.64,655.75
2018,2,23,16,0,783.0,67.0,3.7,11.3,344.0,749.68,617.92
2018,2,23,16,15,740.5,62.5,3.6,10.6,294.5,684.51,569.58
2018,2,23,16,30,698.0,58.0,3.5,9.9,245.0,619.49,519.4
2018,2,23,16,45,631.5,52.5,3.35,9.25,195.5,543.56,457.73
2018,2,23,17,0,565.0,47.0,3.2,8.6,146.0,465.44,390.14
2018,2,23,17,15,449.0,39.0,3.25,8.25,101.5,357.93,293.67
2018,2,23,17,30,333.0,31.0,3.3,7.9,57.0,254.98,169.28
2018,2,23,17,45,196.0,19.5,3.35,7.55,32.0,118.41,0.0
2018,2,23,18,0,59.0,8.0,3.4,7.2,7.0,0.0,0.0
2018,2,23,18,15,29.5,4.0,3.4,7.1,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.1,4.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.1,4.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,24,6,45,71.5,9.5,3.1,5.85,12.0,0.0,0.0
2018,2,24,7,0,143.0,19.0,3.1,6.4,24.0,17.28,0.0
2018,2,24,7,15,275.5,30.5,3.25,6.95,59.5,25.66,13.26
2018,2,24,7,30,408.0,42.0,3.4,7.5,95.0,34.36,24.69
2018,2,24,7,45,413.0,53.0,3.6,8.05,126.5,42.0,32.24
2018,2,24,8,0,418.0,64.0,3.8,8.6,158.0,49.25,39.14
2018,2,24,8,15,336.5,91.0,3.85,9.0,178.0,82.1,57.5
2018,2,24,8,30,255.0,118.0,3.9,9.4,198.0,121.83,88.85
2018,2,24,8,45,360.5,121.5,3.95,9.8,254.0,162.05,117.78
2018,2,24,9,0,466.0,125.0,4.0,10.2,310.0,216.04,161.11
2018,2,24,9,15,483.0,137.0,4.1,10.55,347.5,264.0,204.2
2018,2,24,9,30,500.0,149.0,4.2,10.9,385.0,313.63,248.54
2018,2,24,9,45,494.0,162.0,4.25,11.2,411.0,356.22,286.75
2018,2,24,10,0,488.0,175.0,4.3,11.5,437.0,397.51,322.82
2018,2,24,10,15,546.5,170.5,4.4,11.75,480.0,454.7,370.93
2018,2,24,10,30,605.0,166.0,4.5,12.0,523.0,520.5,425.13
2018,2,24,10,45,578.5,184.5,4.6,12.2,537.5,551.95,450.89
2018,2,24,11,0,552.0,203.0,4.7,12.4,552.0,583.71,476.15
2018,2,24,11,15,538.0,214.5,4.75,12.4,562.5,613.78,500.01
2018,2,24,11,30,524.0,226.0,4.8,12.4,573.0,641.19,521.42
2018,2,24,11,45,496.5,241.0,4.85,12.45,573.5,658.81,534.64
2018,2,24,12,0,469.0,256.0,4.9,12.5,574.0,672.91,545.02
2018,2,24,12,15,455.0,262.5,5.0,12.5,572.0,686.51,555.68
2018,2,24,12,30,441.0,269.0,5.1,12.5,570.0,697.54,564.34
2018,2,24,12,45,434.0,268.0,5.2,12.45,562.0,704.56,570.42
2018,2,24,13,0,427.0,267.0,5.3,12.4,554.0,709.29,574.82
2018,2,24,13,15,446.5,255.0,5.4,12.45,550.0,724.76,588.13
2018,2,24,13,30,466.0,243.0,5.5,12.5,546.0,738.26,599.98
2018,2,24,13,45,515.0,216.5,5.55,12.55,541.0,761.34,620.09
2018,2,24,14,0,564.0,190.0,5.6,12.6,536.0,781.32,637.9
2018,2,24,14,15,623.5,161.0,5.65,12.55,527.0,813.27,663.83
2018,2,24,14,30,683.0,132.0,5.7,12.5,518.0,833.66,680.78
2018,2,24,14,45,695.0,118.5,5.75,12.45,490.5,822.77,674.12
2018,2,24,15,0,707.0,105.0,5.8,12.4,463.0,808.06,664.76
2018,2,24,15,15,684.0,103.0,5.8,12.4,426.5,772.85,639.19
2018,2,24,15,30,661.0,101.0,5.8,12.4,390.0,735.65,611.87
2018,2,24,15,45,623.5,96.0,5.8,12.1,345.5,680.71,570.71
2018,2,24,16,0,586.0,91.0,5.8,11.8,301.0,625.3,528.24
2018,2,24,16,15,587.5,79.5,5.6,11.4,264.5,592.68,502.78
2018,2,24,16,30,589.0,68.0,5.4,11.0,228.0,557.72,474.2
2018,2,24,16,45,522.5,61.0,5.2,10.65,182.0,478.04,406.68
2018,2,24,17,0,456.0,54.0,5.0,10.3,136.0,401.83,338.93
2018,2,24,17,15,347.0,44.0,4.95,9.95,95.0,300.35,247.36
2018,2,24,17,30,238.0,34.0,4.9,9.6,54.0,211.7,146.18
2018,2,24,17,45,135.0,21.0,4.8,9.25,30.5,88.57,0.0
2018,2,24,18,0,32.0,8.0,4.7,8.9,7.0,0.0,0.0
2018,2,24,18,15,16.0,4.0,4.65,8.75,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,4.6,8.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,4.35,7.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,4.05,7.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.65,6.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.55,6.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.95,5.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,25,6,45,70.0,10.0,1.9,6.15,12.5,0.0,0.0
2018,2,25,7,0,140.0,20.0,1.8,6.6,25.0,18.19,0.0
2018,2,25,7,15,295.5,31.0,1.8,7.05,63.5,25.93,14.44
2018,2,25,7,30,451.0,42.0,1.8,7.5,102.0,34.23,24.71
2018,2,25,7,45,454.0,52.0,1.8,8.0,134.5,40.99,31.43
2018,2,25,8,0,457.0,62.0,1.8,8.5,167.0,47.42,37.56
2018,2,25,8,15,328.0,94.0,1.85,9.1,178.0,84.67,59.6
2018,2,25,8,30,199.0,126.0,1.9,9.7,189.0,122.44,91.5
2018,2,25,8,45,240.0,142.0,1.95,10.3,230.0,159.0,120.01
2018,2,25,9,0,281.0,158.0,2.0,10.9,271.0,200.78,154.33
2018,2,25,9,15,320.5,170.5,2.0,11.3,312.5,244.24,190.91
2018,2,25,9,30,360.0,183.0,2.0,11.7,354.0,292.22,231.32
2018,2,25,9,45,388.0,193.0,2.0,12.15,391.0,337.55,269.38
2018,2,25,10,0,416.0,203.0,2.0,12.6,428.0,390.0,312.37
2018,2,25,10,15,450.5,206.5,2.0,12.85,463.5,438.92,352.03
2018,2,25,10,30,485.0,210.0,2.0,13.1,499.0,490.43,392.96
2018,2,25,10,45,549.5,197.0,2.0,13.3,537.0,547.12,437.61
2018,2,25,11,0,614.0,184.0,2.0,13.5,575.0,612.16,487.63
2018,2,25,11,15,638.5,181.0,2.1,13.65,597.5,658.2,522.8
2018,2,25,11,30,663.0,178.0,2.2,13.8,620.0,704.05,557.47
2018,2,25,11,45,659.5,183.0,2.25,13.9,628.0,735.24,580.33
2018,2,25,12,0,656.0,188.0,2.3,14.0,636.0,763.85,601.17
2018,2,25,12,15,650.0,191.0,2.5,14.05,636.0,785.59,618.11
2018,2,25,12,30,644.0,194.0,2.7,14.1,636.0,804.39,632.93
2018,2,25,12,45,644.0,191.5,2.85,14.2,630.5,819.95,645.13
2018,2,25,13,0,644.0,189.0,3.0,14.3,625.0,832.62,655.11
2018,2,25,13,15,641.0,185.5,3.15,14.25,612.0,838.48,660.71
2018,2,25,13,30,638.0,182.0,3.3,14.2,599.0,841.27,664.28
2018,2,25,13,45,632.5,176.5,3.5,14.2,578.5,836.43,662.63
2018,2,25,14,0,627.0,171.0,3.7,14.2,558.0,828.51,658.85
2018,2,25,14,15,719.0,137.5,3.85,14.1,562.0,878.49,697.39
2018,2,25,14,30,811.0,104.0,4.0,14.0,566.0,916.33,726.76
2018,2,25,14,45,846.5,90.0,4.15,13.85,546.0,925.07,735.51
2018,2,25,15,0,882.0,76.0,4.3,13.7,526.0,919.22,734.26
2018,2,25,15,15,862.0,73.5,4.3,13.7,484.0,891.73,715.94
2018,2,25,15,30,842.0,71.0,4.3,13.7,442.0,852.27,688.74
2018,2,25,15,45,811.0,69.0,4.55,13.15,395.5,801.7,655.77
2018,2,25,16,0,780.0,67.0,4.8,12.6,349.0,749.67,620.22
2018,2,25,16,15,733.5,63.5,4.65,12.05,299.0,682.46,569.3
2018,2,25,16,30,687.0,60.0,4.5,11.5,249.0,615.65,516.93
2018,2,25,16,45,591.5,56.5,4.35,10.95,196.5,521.95,440.6
2018,2,25,17,0,496.0,53.0,4.2,10.4,144.0,427.94,359.48
2018,2,25,17,15,377.5,43.0,4.1,10.1,99.5,318.94,262.52
2018,2,25,17,30,259.0,33.0,4.0,9.8,55.0,223.3,159.56
2018,2,25,17,45,152.0,21.0,3.9,9.45,31.5,97.46,0.0
2018,2,25,18,0,45.0,9.0,3.8,9.1,8.0,0.0,0.0
2018,2,25,18,15,22.5,4.5,3.75,9.05,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,6.0,5.25,9.9,6.0,5.46,0.0
2018,2,26,7,0,0.0,12.0,5.3,9.9,12.0,10.91,0.0
2018,2,26,7,15,0.5,27.5,5.4,9.9,27.5,23.82,13.23
2018,2,26,7,30,1.0,43.0,5.5,9.9,43.0,36.86,26.8
2018,2,26,7,45,5.0,60.5,5.6,9.9,61.5,51.31,40.41
2018,2,26,8,0,9.0,78.0,5.7,9.9,80.0,65.65,53.75
2018,2,26,8,15,16.5,97.5,5.75,9.95,102.5,82.77,65.78
2018,2,26,8,30,24.0,117.0,5.8,10.0,125.0,100.22,80.2
2018,2,26,8,45,64.5,132.0,5.85,10.05,157.5,123.05,97.83
2018,2,26,9,0,105.0,147.0,5.9,10.1,190.0,151.21,120.51
2018,2,26,9,15,232.0,164.5,5.85,10.2,272.5,213.6,170.29
2018,2,26,9,30,359.0,182.0,5.8,10.3,355.0,291.67,234.75
2018,2,26,9,45,386.5,193.0,5.8,10.4,392.5,337.66,274.85
2018,2,26,10,0,414.0,204.0,5.8,10.5,430.0,390.74,320.33
2018,2,26,10,15,430.5,214.0,5.8,10.6,461.0,436.11,358.93
2018,2,26,10,30,447.0,224.0,5.8,10.7,492.0,482.44,397.64
2018,2,26,10,45,506.5,214.0,5.8,10.85,529.5,537.55,443.38
2018,2,26,11,0,566.0,204.0,5.8,11.0,567.0,596.36,491.52
2018,2,26,11,15,592.0,201.0,5.85,11.1,590.0,641.24,527.86
2018,2,26,11,30,618.0,198.0,5.9,11.2,613.0,691.02,567.52
2018,2,26,11,45,594.5,210.0,5.9,11.3,614.0,707.04,579.63
2018,2,26,12,0,571.0,222.0,5.9,11.4,615.0,724.34,592.53
2018,2,26,12,15,535.0,236.5,5.9,11.45,605.5,730.07,596.2
2018,2,26,12,30,499.0,251.0,5.9,11.5,596.0,731.83,596.8
2018,2,26,12,45,501.5,247.0,5.9,11.55,591.5,745.29,607.6
2018,2,26,13,0,504.0,243.0,5.9,11.6,587.0,756.51,616.68
2018,2,26,13,15,519.0,232.0,5.9,11.6,580.0,769.5,627.74
2018,2,26,13,30,534.0,221.0,5.9,11.6,573.0,780.16,637.11
2018,2,26,13,45,536.0,212.5,5.85,11.6,556.0,778.72,636.83
2018,2,26,14,0,538.0,204.0,5.8,11.6,539.0,774.64,634.69
2018,2,26,14,15,648.5,163.0,5.8,11.55,548.5,841.8,688.42
2018,2,26,14,30,759.0,122.0,5.8,11.5,558.0,896.07,730.64
2018,2,26,14,45,801.0,104.5,5.75,11.4,539.5,901.55,735.98
2018,2,26,15,0,843.0,87.0,5.7,11.3,521.0,908.22,742.63
2018,2,26,15,15,821.5,84.5,5.7,11.3,479.5,870.73,715.9
2018,2,26,15,30,800.0,82.0,5.7,11.3,438.0,830.69,687.13
2018,2,26,15,45,763.5,79.5,5.5,11.0,390.5,775.6,646.02
2018,2,26,16,0,727.0,77.0,5.3,10.7,343.0,725.08,607.78
2018,2,26,16,15,572.0,83.5,5.05,10.35,274.5,586.92,498.1
2018,2,26,16,30,417.0,90.0,4.8,10.0,206.0,452.43,386.64
2018,2,26,16,45,316.0,78.5,4.5,9.65,156.5,350.95,299.59
2018,2,26,17,0,215.0,67.0,4.2,9.3,107.0,243.78,205.95
2018,2,26,17,15,150.5,50.5,4.1,9.05,74.5,175.81,144.35
2018,2,26,17,30,86.0,34.0,4.0,8.8,42.0,114.14,81.79
2018,2,26,17,45,43.0,19.5,3.9,8.55,23.5,39.94,0.0
2018,2,26,18,0,0.0,5.0,3.8,8.3,5.0,4.55,0.0
2018,2,26,18,15,0.0,2.5,3.75,8.2,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.85,7.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.2,7.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,5.15,7.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,5.55,7.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,5.7,7.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,5.9,7.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,6.1,7.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,6.05,7.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,6.0,7.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,5.95,7.1,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,5.85,6.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,5.8,6.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,5.75,6.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,5.7,6.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,5.75,6.7,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,5.8,6.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,5.85,6.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.9,6.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.9,6.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,5.9,6.4,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,5.9,6.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,5.85,6.15,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,5.75,5.85,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,5.7,5.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,5.6,5.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,5.45,5.35,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,5.4,5.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,5.35,5.15,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,5.3,5.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,5.25,5.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,5.3,5.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,5.4,5.7,0.0,0.0,0.0
2018,2,27,6,45,121.0,11.5,5.45,6.05,17.0,10.46,0.0
2018,2,27,7,0,242.0,23.0,5.5,6.4,34.0,20.08,0.0
2018,2,27,7,15,372.0,31.0,5.6,6.75,72.5,25.6,15.41
2018,2,27,7,30,502.0,39.0,5.7,7.1,111.0,31.22,22.2
2018,2,27,7,45,482.0,52.0,5.75,7.45,143.0,40.64,31.22
2018,2,27,8,0,462.0,65.0,5.8,7.8,175.0,49.53,39.59
2018,2,27,8,15,334.0,97.5,5.7,8.15,186.5,88.92,62.78
2018,2,27,8,30,206.0,130.0,5.6,8.5,198.0,127.12,95.77
2018,2,27,8,45,233.0,147.5,5.5,8.85,235.0,163.09,124.99
2018,2,27,9,0,260.0,165.0,5.4,9.2,272.0,202.6,158.63
2018,2,27,9,15,282.5,181.5,5.25,9.55,309.0,243.36,194.02
2018,2,27,9,30,305.0,198.0,5.1,9.9,346.0,286.82,231.61
2018,2,27,9,45,322.0,211.5,4.95,10.2,379.0,327.89,266.96
2018,2,27,10,0,339.0,225.0,4.8,10.5,412.0,370.58,303.02
2018,2,27,10,15,365.5,232.5,4.65,10.8,444.5,414.22,339.22
2018,2,27,10,30,392.0,240.0,4.5,11.1,477.0,459.9,376.4
2018,2,27,10,45,409.5,246.0,4.4,11.4,502.5,507.62,414.38
2018,2,27,11,0,427.0,252.0,4.3,11.7,528.0,549.73,447.33
2018,2,27,11,15,433.5,257.5,4.25,11.9,544.5,583.8,473.67
2018,2,27,11,30,440.0,263.0,4.2,12.1,561.0,617.06,499.0
2018,2,27,11,45,442.0,267.0,4.15,12.3,570.0,644.27,519.33
2018,2,27,12,0,444.0,271.0,4.1,12.5,579.0,670.0,538.37
2018,2,27,12,15,440.5,273.5,4.05,12.7,579.5,687.88,551.33
2018,2,27,12,30,437.0,276.0,4.0,12.9,580.0,703.72,562.74
2018,2,27,12,45,434.0,273.5,3.9,13.05,573.5,712.74,569.11
2018,2,27,13,0,431.0,271.0,3.8,13.2,567.0,719.58,573.91
2018,2,27,13,15,426.0,266.5,3.7,13.25,554.0,720.21,574.38
2018,2,27,13,30,421.0,262.0,3.6,13.3,541.0,718.57,573.27
2018,2,27,13,45,412.5,254.5,3.5,13.35,520.5,708.09,565.69
2018,2,27,14,0,404.0,247.0,3.4,13.4,500.0,677.82,543.88
2018,2,27,14,15,572.5,187.5,3.3,13.4,528.5,790.56,632.72
2018,2,27,14,30,741.0,128.0,3.2,13.4,557.0,887.67,703.14
2018,2,27,14,45,817.0,103.0,3.15,13.4,549.0,916.26,723.89
2018,2,27,15,0,893.0,78.0,3.1,13.4,541.0,935.01,738.27
2018,2,27,15,15,873.0,75.5,3.1,13.4,498.5,907.18,719.96
2018,2,27,15,30,853.0,73.0,3.1,13.4,456.0,867.27,693.12
2018,2,27,15,45,822.0,70.5,3.1,13.05,408.0,815.51,658.02
2018,2,27,16,0,791.0,68.0,3.1,12.7,360.0,762.27,620.91
2018,2,27,16,15,747.0,64.0,3.1,12.0,309.5,695.8,573.14
2018,2,27,16,30,703.0,60.0,3.1,11.3,259.0,629.58,523.57
2018,2,27,16,45,636.5,55.0,3.05,10.65,208.5,553.18,463.13
2018,2,27,17,0,570.0,50.0,3.0,10.0,158.0,474.87,397.07
2018,2,27,17,15,461.0,42.0,3.0,9.6,112.5,370.6,305.45
2018,2,27,17,30,352.0,34.0,3.0,9.2,67.0,274.68,206.57
2018,2,27,17,45,210.0,21.5,3.05,8.75,38.0,149.64,0.0
2018,2,27,18,0,68.0,9.0,3.1,8.3,9.0,8.19,0.0
2018,2,27,18,15,34.0,4.5,3.05,8.2,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,6,45,32.0,8.0,2.2,7.45,9.5,7.28,0.0
2018,2,28,7,0,64.0,16.0,2.2,7.9,19.0,13.21,0.0
2018,2,28,7,15,44.0,31.0,2.3,8.3,34.5,25.9,15.99
2018,2,28,7,30,24.0,46.0,2.4,8.7,50.0,38.88,28.96
2018,2,28,7,45,15.5,62.5,2.55,9.1,65.5,52.08,41.37
2018,2,28,8,0,7.0,79.0,2.7,9.5,81.0,66.69,54.84
2018,2,28,8,15,16.5,94.5,2.75,9.8,100.0,80.94,64.2
2018,2,28,8,30,26.0,110.0,2.8,10.1,119.0,95.58,76.0
2018,2,28,8,45,36.0,137.0,2.85,10.4,151.0,122.36,98.16
2018,2,28,9,0,46.0,164.0,2.9,10.7,183.0,151.14,121.97
2018,2,28,9,15,51.0,183.5,2.95,11.0,206.5,174.21,141.07
2018,2,28,9,30,56.0,203.0,3.0,11.3,230.0,198.19,160.82
2018,2,28,9,45,71.5,223.0,3.05,11.55,260.5,227.9,185.05
2018,2,28,10,0,87.0,243.0,3.1,11.8,291.0,259.72,210.88
2018,2,28,10,15,111.0,257.5,3.15,11.95,322.5,293.01,237.91
2018,2,28,10,30,135.0,272.0,3.2,12.1,354.0,334.83,271.63
2018,2,28,10,45,207.5,281.5,3.25,12.25,414.0,400.12,324.39
2018,2,28,11,0,280.0,291.0,3.3,12.4,474.0,480.41,388.13
2018,2,28,11,15,224.0,299.0,3.35,12.45,447.5,455.39,367.68
2018,2,28,11,30,168.0,307.0,3.4,12.5,421.0,433.53,349.63
2018,2,28,11,45,115.5,307.0,3.4,12.55,386.0,401.49,323.33
2018,2,28,12,0,63.0,307.0,3.4,12.6,351.0,352.43,283.34
2018,2,28,12,15,69.0,312.5,3.4,12.55,361.0,367.95,296.0
2018,2,28,12,30,75.0,318.0,3.4,12.5,371.0,383.78,308.7
2018,2,28,12,45,67.0,309.5,3.4,12.5,356.5,371.68,299.06
2018,2,28,13,0,59.0,301.0,3.4,12.5,342.0,358.85,288.95
2018,2,28,13,15,62.0,298.0,3.35,12.4,340.0,362.01,291.93
2018,2,28,13,30,65.0,295.0,3.3,12.3,338.0,365.11,294.85
2018,2,28,13,45,66.5,285.5,3.3,12.25,328.5,359.13,290.65
2018,2,28,14,0,68.0,276.0,3.3,12.2,319.0,352.89,286.32
2018,2,28,14,15,64.0,254.5,3.25,12.1,293.5,326.79,266.06
2018,2,28,14,30,60.0,233.0,3.2,12.0,268.0,300.24,245.36
2018,2,28,14,45,68.5,216.5,3.15,11.9,254.0,291.11,239.09
2018,2,28,15,0,77.0,200.0,3.1,11.8,240.0,281.4,232.26
2018,2,28,15,15,68.5,181.5,3.1,11.8,215.0,253.13,209.48
2018,2,28,15,30,60.0,163.0,3.1,11.8,190.0,224.86,186.49
2018,2,28,15,45,43.0,140.0,3.05,11.65,158.5,183.74,152.25
2018,2,28,16,0,26.0,117.0,3.0,11.5,127.0,143.27,118.04
2018,2,28,16,15,136.0,105.5,2.95,11.35,146.0,232.12,196.82
2018,2,28,16,30,246.0,94.0,2.9,11.2,165.0,312.91,266.2
2018,2,28,16,45,259.0,80.0,2.9,11.05,142.0,296.91,251.83
2018,2,28,17,0,272.0,66.0,2.9,10.9,119.0,293.65,246.62
2018,2,28,17,15,202.0,51.0,2.9,10.85,84.0,220.39,180.92
2018,2,28,17,30,132.0,36.0,2.9,10.8,49.0,141.97,106.3
2018,2,28,17,45,71.0,21.0,2.95,10.7,27.5,74.4,0.0
2018,2,28,18,0,10.0,6.0,3.0,10.6,6.0,10.14,0.0
2018,2,28,18,15,5.0,3.0,3.1,10.6,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.6,10.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.95,11.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.25,11.15,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,6.7,11.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,6.85,11.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.0,11.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.1,11.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,7.05,11.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,6.9,11.95,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,6.8,12.0,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.0,6.6,12.05,5.0,4.38,0.0
2018,3,1,7,30,0.0,7.0,6.4,12.1,7.0,6.14,0.0
2018,3,1,7,45,0.0,10.0,6.2,12.15,10.0,8.78,2.21
2018,3,1,8,0,0.0,13.0,6.0,12.2,13.0,11.42,4.65
2018,3,1,8,15,0.0,24.0,5.9,12.25,24.0,21.12,12.64
2018,3,1,8,30,0.0,35.0,5.8,12.3,35.0,30.84,21.03
2018,3,1,8,45,0.0,42.0,5.65,12.35,42.0,37.04,26.33
2018,3,1,9,0,0.0,49.0,5.5,12.4,49.0,43.25,31.58
2018,3,1,9,15,0.0,45.0,5.4,12.45,45.0,39.72,28.46
2018,3,1,9,30,0.0,41.0,5.3,12.5,41.0,36.19,25.36
2018,3,1,9,45,0.0,51.5,5.2,12.55,51.5,45.51,33.21
2018,3,1,10,0,0.0,62.0,5.1,12.6,62.0,54.84,41.03
2018,3,1,10,15,8.0,124.5,5.05,12.6,129.5,114.75,91.37
2018,3,1,10,30,16.0,187.0,5.0,12.6,197.0,176.31,142.36
2018,3,1,10,45,49.0,231.0,4.95,12.65,263.0,244.63,198.66
2018,3,1,11,0,82.0,275.0,4.9,12.7,329.0,313.62,254.81
2018,3,1,11,15,155.5,287.0,4.95,12.65,392.5,394.05,320.72
2018,3,1,11,30,229.0,299.0,5.0,12.6,456.0,472.23,384.19
2018,3,1,11,45,310.0,298.0,5.05,12.55,514.0,560.17,454.72
2018,3,1,12,0,391.0,297.0,5.1,12.5,572.0,641.88,519.65
2018,3,1,12,15,390.5,298.0,5.2,12.5,573.0,658.66,532.78
2018,3,1,12,30,390.0,299.0,5.3,12.5,574.0,673.86,544.97
2018,3,1,12,45,415.5,287.0,5.35,12.5,578.0,711.41,574.63
2018,3,1,13,0,441.0,275.0,5.4,12.5,582.0,734.66,593.6
2018,3,1,13,15,436.5,270.0,5.5,12.5,568.5,735.36,594.99
2018,3,1,13,30,432.0,265.0,5.6,12.5,555.0,733.74,594.78
2018,3,1,13,45,419.0,260.5,5.7,12.5,534.5,722.21,586.89
2018,3,1,14,0,406.0,256.0,5.8,12.5,514.0,691.28,564.54
2018,3,1,14,15,327.5,250.0,5.8,12.5,452.0,610.99,501.39
2018,3,1,14,30,249.0,244.0,5.8,12.5,390.0,530.01,436.71
2018,3,1,14,45,265.5,218.5,5.85,12.45,366.0,515.05,427.09
2018,3,1,15,0,282.0,193.0,5.9,12.4,342.0,497.94,415.47
2018,3,1,15,15,227.0,156.5,5.9,12.4,270.5,399.72,336.03
2018,3,1,15,30,172.0,120.0,5.9,12.4,199.0,302.04,255.4
2018,3,1,15,45,322.0,89.5,5.9,12.4,218.0,407.52,347.89
2018,3,1,16,0,472.0,59.0,5.9,12.4,237.0,491.52,418.85
2018,3,1,16,15,559.0,62.5,5.9,12.2,245.5,550.99,468.43
2018,3,1,16,30,646.0,66.0,5.9,12.0,254.0,601.48,509.66
2018,3,1,16,45,515.0,55.5,5.85,11.8,187.5,468.41,399.32
2018,3,1,17,0,384.0,45.0,5.8,11.6,121.0,344.94,292.61
2018,3,1,17,15,324.0,40.5,5.9,11.45,91.5,284.6,236.67
2018,3,1,17,30,264.0,36.0,6.0,11.3,62.0,229.06,177.06
2018,3,1,17,45,136.0,19.5,6.1,11.2,32.5,113.53,0.0
2018,3,1,18,0,8.0,3.0,6.2,11.1,3.0,6.48,0.0
2018,3,1,18,15,4.0,1.5,6.35,11.05,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.75,10.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.75,10.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,6.7,10.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,6.65,10.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.15,9.85,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,5.15,9.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.65,8.7,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.15,8.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,2,6,45,15.0,9.0,2.35,8.15,10.0,8.19,0.0
2018,3,2,7,0,30.0,18.0,2.4,8.6,20.0,15.39,0.0
2018,3,2,7,15,83.5,35.0,2.65,8.9,47.0,28.08,18.37
2018,3,2,7,30,137.0,52.0,2.9,9.2,74.0,41.02,30.95
2018,3,2,7,45,187.0,69.5,3.15,9.55,110.5,53.94,43.06
2018,3,2,8,0,237.0,87.0,3.4,9.9,147.0,66.5,54.64
2018,3,2,8,15,208.0,102.5,3.65,10.1,163.0,90.64,66.66
2018,3,2,8,30,179.0,118.0,3.9,10.3,179.0,116.39,86.9
2018,3,2,8,45,99.5,90.5,4.15,10.55,125.5,96.28,73.12
2018,3,2,9,0,20.0,63.0,4.4,10.8,72.0,60.98,46.31
2018,3,2,9,15,18.0,79.5,4.65,10.95,88.0,76.23,59.47
2018,3,2,9,30,16.0,96.0,4.9,11.1,104.0,91.43,72.41
2018,3,2,9,45,184.0,151.5,5.15,11.2,255.0,217.76,177.21
2018,3,2,10,0,352.0,207.0,5.4,11.3,406.0,362.41,296.49
2018,3,2,10,15,348.0,229.5,5.55,11.4,435.5,404.08,331.37
2018,3,2,10,30,344.0,252.0,5.7,11.5,465.0,445.14,365.31
2018,3,2,10,45,248.5,281.5,5.8,11.55,438.5,433.95,355.61
2018,3,2,11,0,153.0,311.0,5.9,11.6,412.0,405.37,331.21
2018,3,2,11,15,130.0,317.5,5.95,11.6,405.0,405.82,331.22
2018,3,2,11,30,107.0,324.0,6.0,11.6,398.0,393.49,320.85
2018,3,2,11,45,78.0,302.5,6.05,11.6,357.0,354.83,289.24
2018,3,2,12,0,49.0,281.0,6.1,11.6,316.0,313.34,255.04
2018,3,2,12,15,31.0,239.0,6.15,11.55,261.0,257.84,209.66
2018,3,2,12,30,13.0,197.0,6.2,11.5,206.0,191.43,154.78
2018,3,2,12,45,6.5,151.0,6.25,11.45,155.5,142.28,114.06
2018,3,2,13,0,0.0,105.0,6.3,11.4,105.0,93.52,73.22
2018,3,2,13,15,7.0,105.5,6.35,11.35,110.0,100.65,79.63
2018,3,2,13,30,14.0,106.0,6.4,11.3,115.0,113.91,91.19
2018,3,2,13,45,58.5,174.5,6.4,11.25,212.0,227.66,187.86
2018,3,2,14,0,103.0,243.0,6.4,11.2,309.0,365.35,302.08
2018,3,2,14,15,263.5,228.0,6.3,11.1,386.5,523.36,435.28
2018,3,2,14,30,424.0,213.0,6.2,11.0,464.0,679.24,563.15
2018,3,2,14,45,380.5,206.0,6.15,10.9,421.0,608.5,507.46
2018,3,2,15,0,337.0,199.0,6.1,10.8,378.0,556.61,466.39
2018,3,2,15,15,217.0,191.5,6.1,10.8,303.5,434.65,365.53
2018,3,2,15,30,97.0,184.0,6.1,10.8,229.0,283.4,238.1
2018,3,2,15,45,117.5,161.5,5.85,10.5,210.5,289.98,245.32
2018,3,2,16,0,138.0,139.0,5.6,10.2,192.0,278.19,236.86
2018,3,2,16,15,114.5,105.0,5.55,10.05,145.0,213.91,182.36
2018,3,2,16,30,91.0,71.0,5.5,9.9,98.0,150.65,127.8
2018,3,2,16,45,111.0,60.0,5.45,9.75,86.5,161.89,137.49
2018,3,2,17,0,131.0,49.0,5.4,9.6,75.0,158.21,133.52
2018,3,2,17,15,65.5,33.5,5.35,9.45,46.5,81.67,65.18
2018,3,2,17,30,0.0,18.0,5.3,9.3,18.0,15.84,7.12
2018,3,2,17,45,0.0,10.5,5.3,9.15,10.5,9.23,0.0
2018,3,2,18,0,0.0,3.0,5.3,9.0,3.0,2.73,0.0
2018,3,2,18,15,0.0,1.5,5.2,8.9,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,5.0,8.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,3,6,45,4.5,10.0,2.5,8.2,10.5,9.1,0.0
2018,3,3,7,0,9.0,20.0,2.5,8.5,21.0,17.4,1.92
2018,3,3,7,15,59.5,40.0,2.6,8.65,49.5,32.74,22.61
2018,3,3,7,30,110.0,60.0,2.7,8.8,78.0,48.12,37.41
2018,3,3,7,45,117.0,80.5,2.85,9.0,105.5,63.35,51.66
2018,3,3,8,0,124.0,101.0,3.0,9.2,133.0,78.15,65.31
2018,3,3,8,15,144.0,121.0,3.05,9.25,165.5,103.17,79.45
2018,3,3,8,30,164.0,141.0,3.1,9.3,198.0,133.9,102.76
2018,3,3,8,45,188.0,160.5,3.15,9.3,234.5,167.84,130.43
2018,3,3,9,0,212.0,180.0,3.2,9.3,271.0,205.03,161.86
2018,3,3,9,15,178.5,168.0,3.3,9.4,250.0,201.78,161.61
2018,3,3,9,30,145.0,156.0,3.4,9.5,229.0,192.75,156.02
2018,3,3,9,45,108.0,150.5,3.45,9.55,207.5,182.79,148.96
2018,3,3,10,0,71.0,145.0,3.5,9.6,186.0,167.93,137.06
2018,3,3,10,15,171.0,196.5,3.55,9.65,301.5,274.63,226.12
2018,3,3,10,30,271.0,248.0,3.6,9.7,417.0,398.91,327.47
2018,3,3,10,45,227.0,274.0,3.65,9.75,419.5,406.23,332.66
2018,3,3,11,0,183.0,300.0,3.7,9.8,422.0,415.36,339.18
2018,3,3,11,15,204.5,300.5,3.75,9.75,440.0,443.38,362.11
2018,3,3,11,30,226.0,301.0,3.8,9.7,458.0,472.43,385.71
2018,3,3,11,45,222.0,289.0,3.85,9.7,445.0,480.67,392.29
2018,3,3,12,0,218.0,277.0,3.9,9.7,432.0,476.61,389.44
2018,3,3,12,15,306.0,287.0,3.95,9.65,505.5,574.52,468.16
2018,3,3,12,30,394.0,297.0,4.0,9.6,579.0,676.4,547.94
2018,3,3,12,45,529.0,243.0,4.05,9.6,618.0,770.96,622.89
2018,3,3,13,0,664.0,189.0,4.1,9.6,657.0,859.31,691.37
2018,3,3,13,15,757.0,152.0,4.15,9.55,675.5,919.37,735.67
2018,3,3,13,30,850.0,115.0,4.2,9.5,694.0,970.68,773.63
2018,3,3,13,45,840.0,112.5,4.2,9.45,669.5,964.9,770.05
2018,3,3,14,0,830.0,110.0,4.2,9.4,645.0,955.32,764.35
2018,3,3,14,15,681.5,138.0,4.2,9.35,564.0,850.58,688.8
2018,3,3,14,30,533.0,166.0,4.2,9.3,483.0,728.97,599.01
2018,3,3,14,45,306.0,193.5,4.2,9.2,373.0,523.02,435.57
2018,3,3,15,0,79.0,221.0,4.2,9.1,263.0,307.98,256.21
2018,3,3,15,15,123.5,203.5,4.2,9.1,263.5,346.56,290.8
2018,3,3,15,30,168.0,186.0,4.2,9.1,264.0,365.09,308.26
2018,3,3,15,45,347.5,146.0,4.05,8.9,286.5,484.25,411.55
2018,3,3,16,0,527.0,106.0,3.9,8.7,309.0,599.41,507.57
2018,3,3,16,15,597.5,85.5,3.7,8.55,286.5,612.98,518.33
2018,3,3,16,30,668.0,65.0,3.5,8.4,264.0,618.02,522.09
2018,3,3,16,45,615.5,58.5,3.35,8.25,215.5,545.06,462.29
2018,3,3,17,0,563.0,52.0,3.2,8.1,167.0,474.6,401.51
2018,3,3,17,15,445.0,44.5,3.1,7.95,119.5,365.01,305.17
2018,3,3,17,30,327.0,37.0,3.0,7.8,72.0,264.82,210.41
2018,3,3,17,45,203.5,24.0,2.9,7.6,42.0,155.2,19.28
2018,3,3,18,0,80.0,11.0,2.8,7.4,12.0,47.56,0.0
2018,3,3,18,15,40.0,5.5,2.8,7.35,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
