Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,5,15,8.0,4.0,0.85,12.45,4.0,0.0,0.0
2018,4,23,5,30,16.0,8.0,0.8,12.7,8.0,7.28,0.0
2018,4,23,5,45,54.0,24.0,0.8,13.0,29.0,19.88,0.6
2018,4,23,6,0,92.0,40.0,0.8,13.3,50.0,31.78,21.23
2018,4,23,6,15,140.5,57.0,0.75,13.65,82.0,44.63,33.63
2018,4,23,6,30,189.0,74.0,0.7,14.0,114.0,57.13,45.19
2018,4,23,6,45,215.5,93.5,0.65,14.35,151.0,70.86,57.56
2018,4,23,7,0,242.0,113.0,0.6,14.7,188.0,84.1,69.2
2018,4,23,7,15,263.5,133.0,0.55,15.2,228.5,97.13,80.33
2018,4,23,7,30,285.0,153.0,0.5,15.7,269.0,109.63,90.73
2018,4,23,7,45,314.5,171.0,0.45,16.2,314.5,137.34,100.55
2018,4,23,8,0,344.0,189.0,0.4,16.7,360.0,178.05,126.28
2018,4,23,8,15,367.5,205.5,0.45,17.15,405.0,220.61,157.95
2018,4,23,8,30,391.0,222.0,0.5,17.6,450.0,266.19,193.95
2018,4,23,8,45,413.5,235.0,0.55,18.05,493.0,308.79,228.34
2018,4,23,9,0,436.0,248.0,0.6,18.5,536.0,357.6,267.3
2018,4,23,9,15,465.0,253.0,0.6,19.1,577.5,405.2,304.25
2018,4,23,9,30,494.0,258.0,0.6,19.7,619.0,455.52,342.34
2018,4,23,9,45,509.0,267.5,0.6,20.3,655.0,504.57,378.41
2018,4,23,10,0,524.0,277.0,0.6,20.9,691.0,554.44,413.93
2018,4,23,10,15,514.5,294.0,0.6,21.35,712.5,595.7,442.37
2018,4,23,10,30,505.0,311.0,0.6,21.8,734.0,635.14,468.74
2018,4,23,10,45,475.0,331.5,0.55,22.25,737.0,660.76,484.15
2018,4,23,11,0,445.0,352.0,0.5,22.7,740.0,682.77,496.73
2018,4,23,11,15,443.0,359.0,0.55,22.9,750.5,712.1,516.29
2018,4,23,11,30,441.0,366.0,0.6,23.1,761.0,739.9,534.53
2018,4,23,11,45,447.0,367.5,0.65,23.3,770.0,768.07,553.1
2018,4,23,12,0,453.0,369.0,0.7,23.5,779.0,794.81,570.62
2018,4,23,12,15,469.0,363.5,0.8,23.6,787.5,822.68,590.13
2018,4,23,12,30,485.0,358.0,0.9,23.7,796.0,849.01,608.62
2018,4,23,12,45,491.5,351.5,1.0,23.75,791.0,863.21,619.36
2018,4,23,13,0,498.0,345.0,1.1,23.8,786.0,875.06,628.79
2018,4,23,13,15,511.0,331.5,1.25,23.75,776.5,883.89,637.62
2018,4,23,13,30,524.0,318.0,1.4,23.7,767.0,890.08,644.78
2018,4,23,13,45,589.5,275.0,1.55,23.6,766.5,915.62,666.34
2018,4,23,14,0,655.0,232.0,1.7,23.5,766.0,943.23,688.8
2018,4,23,14,15,755.0,176.5,1.8,23.3,769.5,982.03,716.38
2018,4,23,14,30,855.0,121.0,1.9,23.1,773.0,1006.62,734.83
2018,4,23,14,45,813.0,130.0,2.05,22.9,725.5,964.45,710.95
2018,4,23,15,0,771.0,139.0,2.2,22.7,678.0,919.89,685.57
2018,4,23,15,15,707.5,148.5,2.2,22.7,619.5,860.75,647.78
2018,4,23,15,30,644.0,158.0,2.2,22.7,561.0,795.45,605.15
2018,4,23,15,45,691.5,132.5,2.4,22.05,535.0,789.24,606.1
2018,4,23,16,0,739.0,107.0,2.6,21.4,509.0,776.24,601.63
2018,4,23,16,15,660.5,114.0,2.7,20.85,447.5,693.78,545.91
2018,4,23,16,30,582.0,121.0,2.8,20.3,386.0,614.11,490.0
2018,4,23,16,45,538.0,111.5,2.9,19.8,333.0,545.24,439.77
2018,4,23,17,0,494.0,102.0,3.0,19.3,280.0,472.89,384.97
2018,4,23,17,15,500.0,88.5,3.0,18.55,244.0,441.72,360.95
2018,4,23,17,30,506.0,75.0,3.0,17.8,208.0,402.95,329.14
2018,4,23,17,45,423.0,65.5,3.0,17.05,159.5,317.06,257.33
2018,4,23,18,0,340.0,56.0,3.0,16.3,111.0,244.25,194.21
2018,4,23,18,15,234.5,41.0,2.95,15.8,72.5,164.66,123.51
2018,4,23,18,30,129.0,26.0,2.9,15.3,34.0,89.85,27.99
2018,4,23,18,45,64.5,13.0,2.85,14.8,17.0,30.78,0.0
2018,4,23,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,5,15,31.5,7.0,1.85,11.0,7.5,0.0,0.0
2018,4,24,5,30,63.0,14.0,1.9,11.3,15.0,12.73,0.0
2018,4,24,5,45,72.5,18.5,2.0,11.6,23.5,15.26,1.26
2018,4,24,6,0,82.0,23.0,2.1,11.9,32.0,18.96,10.58
2018,4,24,6,15,56.5,29.5,2.1,12.2,37.5,25.55,17.02
2018,4,24,6,30,31.0,36.0,2.1,12.5,43.0,30.87,22.06
2018,4,24,6,45,15.5,48.5,2.05,12.75,52.0,42.72,32.84
2018,4,24,7,0,0.0,61.0,2.0,13.0,61.0,53.89,42.87
2018,4,24,7,15,0.0,70.0,1.95,13.3,70.0,61.89,49.88
2018,4,24,7,30,0.0,79.0,1.9,13.6,79.0,69.69,56.6
2018,4,24,7,45,63.5,95.0,1.9,13.9,127.0,79.7,60.41
2018,4,24,8,0,127.0,111.0,1.9,14.2,175.0,99.2,72.64
2018,4,24,8,15,128.0,129.0,1.9,14.5,199.0,128.5,96.46
2018,4,24,8,30,129.0,147.0,1.9,14.8,223.0,152.73,116.66
2018,4,24,8,45,68.5,172.5,1.9,15.1,213.0,167.32,130.8
2018,4,24,9,0,8.0,198.0,1.9,15.4,203.0,174.36,137.6
2018,4,24,9,15,28.0,244.0,1.95,15.65,264.0,219.99,173.42
2018,4,24,9,30,48.0,290.0,2.0,15.9,325.0,271.31,213.29
2018,4,24,9,45,192.5,304.0,2.05,16.2,455.0,366.09,286.94
2018,4,24,10,0,337.0,318.0,2.1,16.5,585.0,477.82,372.42
2018,4,24,10,15,432.0,311.5,2.15,16.65,666.5,558.01,432.97
2018,4,24,10,30,527.0,305.0,2.2,16.8,748.0,645.19,497.79
2018,4,24,10,45,520.0,317.5,2.25,17.0,763.5,681.52,523.53
2018,4,24,11,0,513.0,330.0,2.3,17.2,779.0,716.02,547.85
2018,4,24,11,15,488.5,345.0,2.35,17.3,778.0,736.56,561.89
2018,4,24,11,30,464.0,360.0,2.4,17.4,777.0,753.89,573.56
2018,4,24,11,45,471.0,362.0,2.45,17.5,787.5,784.04,594.88
2018,4,24,12,0,478.0,364.0,2.5,17.6,798.0,812.76,614.96
2018,4,24,12,15,485.0,361.5,2.6,17.65,801.0,835.55,631.45
2018,4,24,12,30,492.0,359.0,2.7,17.7,804.0,856.39,646.65
2018,4,24,12,45,497.0,351.5,2.8,17.75,797.0,868.24,655.81
2018,4,24,13,0,502.0,344.0,2.9,17.8,790.0,877.63,663.44
2018,4,24,13,15,508.0,333.0,3.0,17.75,777.0,881.95,668.04
2018,4,24,13,30,514.0,322.0,3.1,17.7,764.0,883.6,670.93
2018,4,24,13,45,595.0,272.0,3.2,17.65,769.5,921.12,701.03
2018,4,24,14,0,676.0,222.0,3.3,17.6,775.0,953.58,726.64
2018,4,24,14,15,774.5,170.0,3.35,17.4,780.5,986.17,750.67
2018,4,24,14,30,873.0,118.0,3.4,17.2,786.0,1009.82,768.74
2018,4,24,14,45,865.0,114.5,3.45,17.05,749.0,986.75,755.0
2018,4,24,15,0,857.0,111.0,3.5,16.9,712.0,970.34,746.26
2018,4,24,15,15,819.0,116.0,3.5,16.9,661.5,922.04,714.44
2018,4,24,15,30,781.0,121.0,3.5,16.9,611.0,872.04,681.28
2018,4,24,15,45,738.5,120.0,3.45,16.4,555.0,815.33,643.74
2018,4,24,16,0,696.0,119.0,3.4,15.9,499.0,753.62,601.8
2018,4,24,16,15,658.0,116.0,3.35,15.55,447.5,693.53,559.79
2018,4,24,16,30,620.0,113.0,3.3,15.2,396.0,633.91,517.04
2018,4,24,16,45,623.0,100.5,3.3,14.9,355.5,594.2,488.12
2018,4,24,17,0,626.0,88.0,3.3,14.6,315.0,552.22,456.13
2018,4,24,17,15,565.5,80.0,3.25,14.15,260.5,473.29,392.91
2018,4,24,17,30,505.0,72.0,3.2,13.7,206.0,398.83,331.18
2018,4,24,17,45,435.0,62.0,3.15,13.3,159.0,322.24,265.49
2018,4,24,18,0,365.0,52.0,3.1,12.9,112.0,252.22,203.42
2018,4,24,18,15,266.0,40.0,3.0,12.55,75.5,175.69,134.16
2018,4,24,18,30,167.0,28.0,2.9,12.2,39.0,106.27,42.56
2018,4,24,18,45,91.0,16.5,2.8,11.9,21.5,41.73,0.0
2018,4,24,19,0,15.0,5.0,2.7,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.65,11.45,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,25,5,15,20.0,5.5,2.4,8.8,6.0,0.0,0.0
2018,4,25,5,30,40.0,11.0,2.5,9.1,12.0,10.01,0.0
2018,4,25,5,45,33.5,19.0,2.6,9.35,21.0,16.31,3.44
2018,4,25,6,0,27.0,27.0,2.7,9.6,30.0,23.14,14.41
2018,4,25,6,15,13.5,42.5,2.6,9.85,44.0,36.77,27.24
2018,4,25,6,30,0.0,58.0,2.5,10.1,58.0,50.24,39.76
2018,4,25,6,45,0.5,79.0,2.4,10.35,79.0,67.39,55.41
2018,4,25,7,0,1.0,100.0,2.3,10.6,100.0,84.31,70.58
2018,4,25,7,15,2.5,116.5,2.2,10.95,117.5,97.79,82.39
2018,4,25,7,30,4.0,133.0,2.1,11.3,135.0,111.18,93.88
2018,4,25,7,45,28.5,163.0,2.0,11.65,177.5,130.84,104.92
2018,4,25,8,0,53.0,193.0,1.9,12.0,220.0,159.78,126.89
2018,4,25,8,15,134.0,224.5,1.9,12.4,301.5,198.79,154.64
2018,4,25,8,30,215.0,256.0,1.9,12.8,383.0,253.99,196.29
2018,4,25,8,45,281.5,266.0,1.85,13.25,445.5,296.05,228.74
2018,4,25,9,0,348.0,276.0,1.8,13.7,508.0,350.36,271.46
2018,4,25,9,15,388.5,281.5,1.85,14.1,555.5,397.71,309.37
2018,4,25,9,30,429.0,287.0,1.9,14.5,603.0,448.45,349.51
2018,4,25,9,45,457.0,290.0,1.95,14.85,641.0,495.84,386.6
2018,4,25,10,0,485.0,293.0,2.0,15.2,679.0,545.38,424.6
2018,4,25,10,15,518.0,295.5,2.05,15.55,720.5,599.55,465.27
2018,4,25,10,30,551.0,298.0,2.1,15.9,762.0,655.74,506.56
2018,4,25,10,45,526.5,315.5,2.2,16.2,768.0,684.56,526.97
2018,4,25,11,0,502.0,333.0,2.3,16.5,774.0,710.08,544.79
2018,4,25,11,15,472.5,350.0,2.4,16.65,770.0,727.85,557.05
2018,4,25,11,30,443.0,367.0,2.5,16.8,766.0,742.13,566.7
2018,4,25,11,45,452.5,367.0,2.6,17.0,777.0,772.01,588.14
2018,4,25,12,0,462.0,367.0,2.7,17.2,788.0,800.62,608.45
2018,4,25,12,15,469.0,364.5,2.8,17.25,791.0,823.01,624.73
2018,4,25,12,30,476.0,362.0,2.9,17.3,794.0,843.51,639.75
2018,4,25,12,45,479.5,356.0,3.0,17.35,787.0,855.07,648.66
2018,4,25,13,0,483.0,350.0,3.1,17.4,780.0,864.25,656.06
2018,4,25,13,15,493.0,337.5,3.15,17.3,769.0,870.95,662.2
2018,4,25,13,30,503.0,325.0,3.2,17.2,758.0,875.06,666.66
2018,4,25,13,45,571.5,280.5,3.3,17.15,759.5,902.2,689.39
2018,4,25,14,0,640.0,236.0,3.4,17.1,761.0,931.13,713.12
2018,4,25,14,15,748.5,176.5,3.45,16.95,767.5,974.38,744.7
2018,4,25,14,30,857.0,117.0,3.5,16.8,774.0,992.29,758.66
2018,4,25,14,45,843.5,115.5,3.6,16.65,736.0,976.67,750.31
2018,4,25,15,0,830.0,114.0,3.7,16.5,698.0,947.32,732.67
2018,4,25,15,15,814.5,111.5,3.7,16.5,655.0,912.04,709.8
2018,4,25,15,30,799.0,109.0,3.7,16.5,612.0,874.22,684.98
2018,4,25,15,45,775.5,107.0,3.75,16.0,564.5,827.64,655.07
2018,4,25,16,0,752.0,105.0,3.8,15.5,517.0,779.52,623.48
2018,4,25,16,15,721.5,101.5,3.8,15.1,466.0,727.11,587.52
2018,4,25,16,30,691.0,98.0,3.8,14.7,415.0,670.42,547.49
2018,4,25,16,45,650.0,93.0,3.8,14.35,363.0,604.53,498.8
2018,4,25,17,0,609.0,88.0,3.8,14.0,311.0,540.21,448.65
2018,4,25,17,15,555.5,82.0,3.8,13.6,260.5,468.84,391.06
2018,4,25,17,30,502.0,76.0,3.8,13.2,210.0,401.05,334.32
2018,4,25,17,45,423.0,66.0,3.75,12.75,162.0,316.76,262.11
2018,4,25,18,0,344.0,56.0,3.7,12.3,114.0,245.17,198.63
2018,4,25,18,15,242.0,42.0,3.6,12.0,76.0,167.98,129.11
2018,4,25,18,30,140.0,28.0,3.5,11.7,38.0,97.16,44.65
2018,4,25,18,45,75.0,15.5,3.4,11.45,20.5,36.1,0.0
2018,4,25,19,0,10.0,3.0,3.3,11.2,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.25,11.1,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,5,15,7.5,4.0,2.9,9.05,4.0,0.0,0.0
2018,4,26,5,30,15.0,8.0,3.0,9.3,8.0,7.28,0.0
2018,4,26,5,45,23.0,18.0,3.15,9.55,20.0,15.57,4.17
2018,4,26,6,0,31.0,28.0,3.3,9.8,32.0,23.96,15.21
2018,4,26,6,15,31.0,42.5,3.3,10.05,48.0,36.89,27.37
2018,4,26,6,30,31.0,57.0,3.3,10.3,64.0,48.82,38.47
2018,4,26,6,45,21.0,81.0,3.25,10.55,86.5,67.33,55.33
2018,4,26,7,0,11.0,105.0,3.2,10.8,109.0,88.11,73.95
2018,4,26,7,15,25.5,131.0,3.2,11.05,141.5,104.02,87.93
2018,4,26,7,30,40.0,157.0,3.2,11.3,174.0,122.29,103.74
2018,4,26,7,45,40.5,173.0,3.2,11.6,192.0,138.22,110.86
2018,4,26,8,0,41.0,189.0,3.2,11.9,210.0,155.9,124.44
2018,4,26,8,15,27.0,193.5,3.25,12.2,208.0,162.87,130.26
2018,4,26,8,30,13.0,198.0,3.3,12.5,206.0,171.81,137.77
2018,4,26,8,45,36.5,232.5,3.3,12.8,256.5,204.53,163.38
2018,4,26,9,0,60.0,267.0,3.3,13.1,307.0,245.11,195.37
2018,4,26,9,15,115.0,304.5,3.35,13.4,387.5,302.77,240.6
2018,4,26,9,30,170.0,342.0,3.4,13.7,468.0,370.38,293.51
2018,4,26,9,45,180.5,361.0,3.4,14.0,500.0,406.2,321.25
2018,4,26,10,0,191.0,380.0,3.4,14.3,532.0,443.19,349.62
2018,4,26,10,15,266.0,376.5,3.5,14.5,596.5,505.11,397.9
2018,4,26,10,30,341.0,373.0,3.6,14.7,661.0,573.03,450.23
2018,4,26,10,45,395.5,365.5,3.7,14.9,707.5,628.18,492.28
2018,4,26,11,0,450.0,358.0,3.8,15.1,754.0,691.64,539.95
2018,4,26,11,15,461.5,360.5,3.9,15.2,772.0,728.11,566.79
2018,4,26,11,30,473.0,363.0,4.0,15.3,790.0,763.9,593.06
2018,4,26,11,45,480.5,363.0,4.1,15.4,799.5,792.89,614.24
2018,4,26,12,0,488.0,363.0,4.2,15.5,809.0,820.4,634.3
2018,4,26,12,15,497.0,359.5,4.25,15.5,812.5,844.28,651.84
2018,4,26,12,30,506.0,356.0,4.3,15.5,816.0,866.24,668.16
2018,4,26,12,45,511.5,349.0,4.35,15.5,810.0,879.21,678.19
2018,4,26,13,0,517.0,342.0,4.4,15.5,804.0,889.7,686.61
2018,4,26,13,15,522.5,331.0,4.45,15.45,790.0,893.57,690.7
2018,4,26,13,30,528.0,320.0,4.5,15.4,776.0,894.72,693.0
2018,4,26,13,45,591.0,276.5,4.5,15.35,773.5,917.2,712.18
2018,4,26,14,0,654.0,233.0,4.5,15.3,771.0,941.67,732.4
2018,4,26,14,15,765.0,171.5,4.5,15.2,777.5,984.78,763.98
2018,4,26,14,30,876.0,110.0,4.5,15.1,784.0,1002.89,777.94
2018,4,26,14,45,865.5,108.0,4.55,14.95,746.5,978.86,763.24
2018,4,26,15,0,855.0,106.0,4.6,14.8,709.0,951.63,746.54
2018,4,26,15,15,840.0,104.0,4.6,14.8,666.0,926.56,730.5
2018,4,26,15,30,825.0,102.0,4.6,14.8,623.0,889.12,705.44
2018,4,26,15,45,806.5,99.0,4.55,14.5,576.5,845.04,675.81
2018,4,26,16,0,788.0,96.0,4.5,14.2,530.0,799.07,644.41
2018,4,26,16,15,762.5,93.0,4.5,13.95,480.0,745.84,607.18
2018,4,26,16,30,737.0,90.0,4.5,13.7,430.0,695.45,571.38
2018,4,26,16,45,701.5,85.5,4.5,13.45,378.0,632.3,524.71
2018,4,26,17,0,666.0,81.0,4.5,13.2,326.0,570.13,476.13
2018,4,26,17,15,616.0,75.0,4.45,12.85,274.0,498.44,417.8
2018,4,26,17,30,566.0,69.0,4.4,12.5,222.0,430.02,360.07
2018,4,26,17,45,491.0,61.0,4.35,12.2,173.0,349.96,290.64
2018,4,26,18,0,416.0,53.0,4.3,11.9,124.0,276.72,225.06
2018,4,26,18,15,304.5,41.5,4.2,11.6,84.0,192.44,149.04
2018,4,26,18,30,193.0,30.0,4.1,11.3,44.0,118.86,61.53
2018,4,26,18,45,106.5,17.5,4.0,11.05,24.0,47.13,0.0
2018,4,26,19,0,20.0,5.0,3.9,10.8,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.95,10.75,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,27,5,15,21.5,5.0,2.0,11.65,5.5,0.0,0.0
2018,4,27,5,30,43.0,10.0,2.0,12.1,11.0,9.1,0.0
2018,4,27,5,45,136.5,23.5,2.05,12.55,38.5,18.36,6.82
2018,4,27,6,0,230.0,37.0,2.1,13.0,66.0,28.56,19.03
2018,4,27,6,15,270.5,42.5,2.15,13.35,92.0,32.23,22.92
2018,4,27,6,30,311.0,48.0,2.2,13.7,118.0,35.28,25.93
2018,4,27,6,45,182.5,76.5,2.25,14.0,120.5,58.9,47.11
2018,4,27,7,0,54.0,105.0,2.3,14.3,123.0,85.58,70.7
2018,4,27,7,15,93.5,138.5,2.3,14.55,175.5,104.7,87.29
2018,4,27,7,30,133.0,172.0,2.3,14.8,228.0,126.3,105.75
2018,4,27,7,45,146.0,196.0,2.25,15.05,264.5,152.8,118.13
2018,4,27,8,0,159.0,220.0,2.2,15.3,301.0,185.04,141.25
2018,4,27,8,15,152.0,243.0,2.2,15.5,326.5,215.09,165.2
2018,4,27,8,30,145.0,266.0,2.2,15.7,352.0,244.62,189.33
2018,4,27,8,45,148.5,288.5,2.2,15.95,382.5,276.46,214.89
2018,4,27,9,0,152.0,311.0,2.2,16.2,413.0,309.01,240.75
2018,4,27,9,15,146.0,328.0,2.25,16.35,431.0,334.02,260.68
2018,4,27,9,30,140.0,345.0,2.3,16.5,449.0,358.35,279.72
2018,4,27,9,45,166.5,364.0,2.35,16.7,493.5,401.11,312.51
2018,4,27,10,0,193.0,383.0,2.4,16.9,538.0,446.82,347.16
2018,4,27,10,15,262.0,378.5,2.45,17.0,596.5,504.15,390.98
2018,4,27,10,30,331.0,374.0,2.5,17.1,655.0,566.91,438.41
2018,4,27,10,45,348.5,380.0,2.55,17.25,682.0,606.39,467.36
2018,4,27,11,0,366.0,386.0,2.6,17.4,709.0,646.5,496.56
2018,4,27,11,15,334.5,408.0,2.65,17.45,706.5,661.65,506.57
2018,4,27,11,30,303.0,430.0,2.7,17.5,704.0,673.88,514.48
2018,4,27,11,45,338.0,419.0,2.7,17.6,726.5,711.06,541.73
2018,4,27,12,0,373.0,408.0,2.7,17.7,749.0,748.61,568.87
2018,4,27,12,15,394.0,396.0,2.8,17.7,755.5,771.89,586.39
2018,4,27,12,30,415.0,384.0,2.9,17.7,762.0,805.04,610.67
2018,4,27,12,45,432.0,372.5,2.95,17.7,762.5,823.68,624.6
2018,4,27,13,0,449.0,361.0,3.0,17.7,763.0,840.37,637.34
2018,4,27,13,15,465.5,347.0,3.1,17.7,756.5,851.88,646.96
2018,4,27,13,30,482.0,333.0,3.2,17.7,750.0,860.96,655.02
2018,4,27,13,45,552.5,290.5,3.3,17.65,756.0,892.43,680.67
2018,4,27,14,0,623.0,248.0,3.4,17.6,762.0,925.04,706.85
2018,4,27,14,15,718.0,196.5,3.5,17.45,767.0,964.56,736.76
2018,4,27,14,30,813.0,145.0,3.6,17.3,772.0,989.44,755.89
2018,4,27,14,45,801.0,142.5,3.65,17.2,735.0,964.23,740.32
2018,4,27,15,0,789.0,140.0,3.7,17.1,698.0,935.97,722.99
2018,4,27,15,15,772.5,136.5,3.7,17.1,655.5,899.55,699.25
2018,4,27,15,30,756.0,133.0,3.7,17.1,613.0,866.47,677.78
2018,4,27,15,45,734.0,129.0,3.85,16.7,565.5,820.17,648.26
2018,4,27,16,0,712.0,125.0,4.0,16.3,518.0,772.41,617.05
2018,4,27,16,15,682.0,118.5,4.0,16.05,466.5,714.16,576.31
2018,4,27,16,30,652.0,112.0,4.0,15.8,415.0,655.79,534.6
2018,4,27,16,45,615.0,105.5,4.05,15.55,364.0,592.6,487.13
2018,4,27,17,0,578.0,99.0,4.1,15.3,313.0,530.67,438.93
2018,4,27,17,15,527.5,92.0,4.05,14.9,264.0,461.3,383.08
2018,4,27,17,30,477.0,85.0,4.0,14.5,215.0,392.17,325.6
2018,4,27,17,45,403.5,74.0,3.9,14.15,167.5,315.55,259.9
2018,4,27,18,0,330.0,63.0,3.8,13.8,120.0,246.42,198.88
2018,4,27,18,15,230.0,47.5,3.65,13.45,81.0,169.15,130.27
2018,4,27,18,30,130.0,32.0,3.5,13.1,42.0,93.99,51.24
2018,4,27,18,45,70.0,18.0,3.35,12.75,23.0,36.87,0.0
2018,4,27,19,0,10.0,4.0,3.2,12.4,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,3.15,12.3,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,6.0,2.6,11.8,6.0,0.0,0.0
2018,4,28,5,30,5.0,12.0,2.7,12.2,12.0,10.91,0.0
2018,4,28,5,45,41.0,28.5,2.85,12.6,33.5,23.63,11.34
2018,4,28,6,0,77.0,45.0,3.0,13.0,55.0,36.74,26.16
2018,4,28,6,15,100.5,64.5,3.1,13.3,83.5,51.66,40.09
2018,4,28,6,30,124.0,84.0,3.2,13.6,112.0,66.26,53.47
2018,4,28,6,45,146.0,105.5,3.3,13.85,147.0,81.79,67.44
2018,4,28,7,0,168.0,127.0,3.4,14.1,182.0,96.89,80.75
2018,4,28,7,15,213.0,146.5,3.45,14.35,228.5,105.32,87.93
2018,4,28,7,30,258.0,166.0,3.5,14.6,275.0,117.34,98.11
2018,4,28,7,45,295.5,182.5,3.5,14.8,322.5,146.85,108.92
2018,4,28,8,0,333.0,199.0,3.5,15.0,370.0,186.51,135.36
2018,4,28,8,15,282.0,227.5,3.5,15.2,382.0,223.25,166.92
2018,4,28,8,30,231.0,256.0,3.5,15.4,394.0,258.93,198.6
2018,4,28,8,45,171.0,278.5,3.55,15.55,385.0,276.33,215.38
2018,4,28,9,0,111.0,301.0,3.6,15.7,376.0,286.7,225.46
2018,4,28,9,15,92.5,315.0,3.65,15.85,380.0,303.71,239.28
2018,4,28,9,30,74.0,329.0,3.7,16.0,384.0,315.31,248.39
2018,4,28,9,45,122.5,354.0,3.75,16.15,450.0,369.38,290.53
2018,4,28,10,0,171.0,379.0,3.8,16.3,516.0,430.48,337.75
2018,4,28,10,15,153.0,385.0,3.8,16.4,511.0,438.17,343.23
2018,4,28,10,30,135.0,391.0,3.8,16.5,506.0,443.65,347.0
2018,4,28,10,45,81.0,351.0,3.85,16.6,420.5,375.23,293.86
2018,4,28,11,0,27.0,311.0,3.9,16.7,335.0,303.28,237.13
2018,4,28,11,15,49.0,309.5,3.95,16.75,353.5,323.35,253.51
2018,4,28,11,30,71.0,308.0,4.0,16.8,372.0,344.82,270.77
2018,4,28,11,45,138.5,377.5,4.0,16.85,504.0,485.01,378.99
2018,4,28,12,0,206.0,447.0,4.0,16.9,636.0,622.61,481.59
2018,4,28,12,15,284.0,428.0,4.05,16.85,688.0,699.37,539.35
2018,4,28,12,30,362.0,409.0,4.1,16.8,740.0,767.58,590.76
2018,4,28,12,45,356.0,406.5,4.2,16.75,729.0,770.83,593.36
2018,4,28,13,0,350.0,404.0,4.3,16.7,718.0,772.09,595.08
2018,4,28,13,15,250.0,391.5,4.3,16.6,613.5,666.42,516.9
2018,4,28,13,30,150.0,379.0,4.3,16.5,509.0,541.31,422.86
2018,4,28,13,45,173.0,357.5,4.35,16.4,503.5,545.1,428.09
2018,4,28,14,0,196.0,336.0,4.4,16.3,498.0,547.62,431.88
2018,4,28,14,15,208.0,317.5,4.45,16.2,483.5,558.12,441.11
2018,4,28,14,30,220.0,299.0,4.5,16.1,469.0,549.96,436.56
2018,4,28,14,45,238.0,299.0,4.5,15.95,475.0,566.61,450.69
2018,4,28,15,0,256.0,299.0,4.5,15.8,481.0,581.66,463.57
2018,4,28,15,15,326.5,267.0,4.5,15.8,484.5,607.89,486.8
2018,4,28,15,30,397.0,235.0,4.5,15.8,488.0,645.71,518.31
2018,4,28,15,45,423.0,210.0,4.55,15.45,461.0,629.66,509.03
2018,4,28,16,0,449.0,185.0,4.6,15.1,434.0,609.89,496.96
2018,4,28,16,15,550.5,145.5,4.6,14.95,422.0,630.45,516.89
2018,4,28,16,30,652.0,106.0,4.6,14.8,410.0,648.32,533.49
2018,4,28,16,45,654.5,95.0,4.6,14.6,369.5,608.63,503.94
2018,4,28,17,0,657.0,84.0,4.6,14.4,329.0,566.65,471.35
2018,4,28,17,15,605.0,78.0,4.55,14.1,276.5,494.17,412.47
2018,4,28,17,30,553.0,72.0,4.5,13.8,224.0,425.16,354.52
2018,4,28,17,45,472.5,64.0,4.4,13.55,174.5,342.91,283.63
2018,4,28,18,0,392.0,56.0,4.3,13.3,125.0,268.03,217.24
2018,4,28,18,15,274.0,44.0,4.15,13.05,84.5,182.23,141.12
2018,4,28,18,30,156.0,32.0,4.0,12.8,44.0,109.31,64.04
2018,4,28,18,45,89.0,19.0,3.85,12.55,24.5,43.33,0.0
2018,4,28,19,0,22.0,6.0,3.7,12.3,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,3.65,12.15,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,29,5,15,9.0,7.0,3.5,11.7,7.5,0.0,0.0
2018,4,29,5,30,18.0,14.0,3.7,12.0,15.0,12.73,0.0
2018,4,29,5,45,111.5,32.0,3.9,12.25,46.0,25.65,13.61
2018,4,29,6,0,205.0,50.0,4.1,12.5,77.0,38.52,27.84
2018,4,29,6,15,277.5,62.5,4.15,12.65,116.5,47.31,36.39
2018,4,29,6,30,350.0,75.0,4.2,12.8,156.0,55.81,44.37
2018,4,29,6,45,312.0,97.5,4.3,13.0,183.5,70.75,57.87
2018,4,29,7,0,274.0,120.0,4.4,13.2,211.0,88.85,73.93
2018,4,29,7,15,286.5,140.0,4.45,13.4,249.5,101.63,85.04
2018,4,29,7,30,299.0,160.0,4.5,13.6,288.0,113.87,95.48
2018,4,29,7,45,300.5,183.0,4.5,13.8,325.0,148.0,110.05
2018,4,29,8,0,302.0,206.0,4.5,14.0,362.0,187.99,138.57
2018,4,29,8,15,294.0,230.5,4.55,14.2,394.5,227.93,171.17
2018,4,29,8,30,286.0,255.0,4.6,14.4,427.0,267.3,204.64
2018,4,29,8,45,280.5,275.0,4.6,14.65,454.5,303.5,235.54
2018,4,29,9,0,275.0,295.0,4.6,14.9,482.0,339.15,265.61
2018,4,29,9,15,301.0,304.0,4.65,15.1,520.0,379.12,298.33
2018,4,29,9,30,327.0,313.0,4.7,15.3,558.0,421.68,332.82
2018,4,29,9,45,347.0,326.0,4.7,15.5,596.5,466.7,368.68
2018,4,29,10,0,367.0,339.0,4.7,15.7,635.0,513.46,405.31
2018,4,29,10,15,379.5,331.5,4.7,15.8,646.5,539.42,425.97
2018,4,29,10,30,392.0,324.0,4.7,15.9,658.0,568.39,448.68
2018,4,29,10,45,343.0,326.0,4.75,16.0,623.5,553.92,437.49
2018,4,29,11,0,294.0,328.0,4.8,16.1,589.0,537.28,424.4
2018,4,29,11,15,271.5,352.0,4.8,16.15,596.0,557.82,439.3
2018,4,29,11,30,249.0,376.0,4.8,16.2,603.0,576.42,452.37
2018,4,29,11,45,262.0,374.5,4.85,16.2,614.5,600.35,470.85
2018,4,29,12,0,275.0,373.0,4.9,16.2,626.0,623.93,489.02
2018,4,29,12,15,371.5,364.5,4.9,16.25,705.5,729.56,569.25
2018,4,29,12,30,468.0,356.0,4.9,16.3,785.0,828.33,642.7
2018,4,29,12,45,461.5,359.5,4.9,16.3,778.5,839.04,649.95
2018,4,29,13,0,455.0,363.0,4.9,16.3,772.0,847.34,656.01
2018,4,29,13,15,461.5,352.0,4.9,16.3,760.0,851.84,660.08
2018,4,29,13,30,468.0,341.0,4.9,16.3,748.0,853.85,662.49
2018,4,29,13,45,535.0,296.0,4.9,16.3,749.0,879.35,683.96
2018,4,29,14,0,602.0,251.0,4.9,16.3,750.0,905.69,705.82
2018,4,29,14,15,734.5,181.0,4.95,16.25,766.5,962.92,749.15
2018,4,29,14,30,867.0,111.0,5.0,16.2,783.0,993.36,772.09
2018,4,29,14,45,858.0,108.5,5.05,16.15,746.5,970.35,757.54
2018,4,29,15,0,849.0,106.0,5.1,16.1,710.0,944.11,741.02
2018,4,29,15,15,834.5,103.0,5.1,16.1,667.0,918.38,724.34
2018,4,29,15,30,820.0,100.0,5.1,16.1,624.0,880.39,698.68
2018,4,29,15,45,802.0,97.0,5.2,15.85,577.5,836.94,670.05
2018,4,29,16,0,784.0,94.0,5.3,15.6,531.0,791.62,639.51
2018,4,29,16,15,760.0,90.5,5.3,15.4,481.5,739.29,602.44
2018,4,29,16,30,736.0,87.0,5.3,15.2,432.0,686.13,564.05
2018,4,29,16,45,704.0,82.5,5.3,15.0,381.0,628.82,521.53
2018,4,29,17,0,672.0,78.0,5.3,14.8,330.0,569.09,474.7
2018,4,29,17,15,624.0,72.5,5.25,14.45,278.5,499.18,417.72
2018,4,29,17,30,576.0,67.0,5.2,14.1,227.0,432.37,361.34
2018,4,29,17,45,505.5,59.5,5.15,13.8,178.5,355.01,294.26
2018,4,29,18,0,435.0,52.0,5.1,13.5,130.0,284.06,230.77
2018,4,29,18,15,327.5,41.5,5.0,13.15,89.5,201.8,157.01
2018,4,29,18,30,220.0,31.0,4.9,12.8,49.0,130.91,80.81
2018,4,29,18,45,124.5,19.0,4.75,12.5,27.5,53.71,0.0
2018,4,29,19,0,29.0,7.0,4.6,12.2,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,4.45,12.1,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,30,5,15,20.5,8.0,3.55,10.7,9.0,7.28,0.0
2018,4,30,5,30,41.0,16.0,3.7,11.0,18.0,14.55,0.0
2018,4,30,5,45,88.5,31.5,3.85,11.35,42.0,25.3,14.02
2018,4,30,6,0,136.0,47.0,4.0,11.7,66.0,37.23,26.91
2018,4,30,6,15,181.0,65.0,4.0,11.95,101.0,50.63,39.48
2018,4,30,6,30,226.0,83.0,4.0,12.2,136.0,63.64,51.49
2018,4,30,6,45,294.0,97.0,4.0,12.45,184.0,70.17,57.48
2018,4,30,7,0,362.0,111.0,4.0,12.7,232.0,78.82,65.14
2018,4,30,7,15,314.5,134.5,3.95,12.95,252.5,98.25,82.17
2018,4,30,7,30,267.0,158.0,3.9,13.2,273.0,112.31,94.21
2018,4,30,7,45,216.5,182.0,3.8,13.5,282.5,142.86,108.25
2018,4,30,8,0,166.0,206.0,3.7,13.8,292.0,177.89,136.11
2018,4,30,8,15,167.0,233.5,3.65,14.0,327.5,212.34,163.74
2018,4,30,8,30,168.0,261.0,3.6,14.2,363.0,247.5,192.57
2018,4,30,8,45,237.0,273.0,3.6,14.4,428.5,288.84,224.62
2018,4,30,9,0,306.0,285.0,3.6,14.6,494.0,343.17,267.76
2018,4,30,9,15,242.5,319.0,3.65,14.75,490.5,365.9,287.68
2018,4,30,9,30,179.0,353.0,3.7,14.9,487.0,383.54,302.3
2018,4,30,9,45,217.5,359.5,3.75,15.05,530.0,424.97,334.9
2018,4,30,10,0,256.0,366.0,3.8,15.2,573.0,470.13,370.13
2018,4,30,10,15,327.5,357.5,3.85,15.3,631.5,528.12,415.44
2018,4,30,10,30,399.0,349.0,3.9,15.4,690.0,594.41,466.53
2018,4,30,10,45,392.0,356.0,4.0,15.45,698.0,620.3,485.97
2018,4,30,11,0,385.0,363.0,4.1,15.5,706.0,644.59,504.16
2018,4,30,11,15,367.5,377.0,4.1,15.55,708.0,659.35,514.65
2018,4,30,11,30,350.0,391.0,4.1,15.6,710.0,676.61,526.76
2018,4,30,11,45,367.0,398.0,4.15,15.6,734.5,715.75,555.79
2018,4,30,12,0,384.0,405.0,4.2,15.6,759.0,754.67,584.33
2018,4,30,12,15,418.5,389.0,4.3,15.65,774.0,796.64,615.77
2018,4,30,12,30,453.0,373.0,4.4,15.7,789.0,829.81,641.07
2018,4,30,12,45,460.5,366.0,4.45,15.75,785.0,843.92,651.77
2018,4,30,13,0,468.0,359.0,4.5,15.8,781.0,855.81,661.08
2018,4,30,13,15,482.5,346.0,4.6,15.8,773.5,866.39,670.32
2018,4,30,13,30,497.0,333.0,4.7,15.8,766.0,874.48,677.89
2018,4,30,13,45,565.5,289.5,4.8,15.8,769.5,902.83,701.93
2018,4,30,14,0,634.0,246.0,4.9,15.8,773.0,932.38,726.66
2018,4,30,14,15,732.5,191.0,5.0,15.75,777.5,971.25,756.63
2018,4,30,14,30,831.0,136.0,5.1,15.7,782.0,995.59,775.81
2018,4,30,14,45,819.0,133.5,5.2,15.65,744.5,970.08,759.82
2018,4,30,15,0,807.0,131.0,5.3,15.6,707.0,941.49,741.85
2018,4,30,15,15,791.0,127.5,5.3,15.6,664.0,905.16,717.35
2018,4,30,15,30,775.0,124.0,5.3,15.6,621.0,866.38,690.91
2018,4,30,15,45,753.5,121.0,5.5,15.4,574.0,825.98,664.59
2018,4,30,16,0,732.0,118.0,5.7,15.2,527.0,779.3,632.94
2018,4,30,16,15,703.0,113.5,5.75,14.95,477.0,723.6,593.16
2018,4,30,16,30,674.0,109.0,5.8,14.7,427.0,667.63,552.35
2018,4,30,16,45,635.5,103.5,5.8,14.5,375.5,603.74,503.13
2018,4,30,17,0,597.0,98.0,5.8,14.3,324.0,541.17,453.14
2018,4,30,17,15,545.5,90.5,5.8,13.95,273.0,469.97,394.78
2018,4,30,17,30,494.0,83.0,5.8,13.6,222.0,402.21,337.42
2018,4,30,17,45,421.0,73.0,5.75,13.3,174.0,322.23,268.09
2018,4,30,18,0,348.0,63.0,5.7,13.0,126.0,253.59,206.75
2018,4,30,18,15,249.5,49.0,5.6,12.7,87.0,177.66,138.79
2018,4,30,18,30,151.0,35.0,5.5,12.4,48.0,112.37,71.82
2018,4,30,18,45,82.5,20.5,5.4,12.05,27.0,42.77,0.0
2018,4,30,19,0,14.0,6.0,5.3,11.7,6.0,0.0,0.0
2018,4,30,19,15,7.0,3.0,5.15,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,5,15,34.0,10.0,2.9,10.05,11.5,9.1,0.0
2018,5,1,5,30,68.0,20.0,3.0,10.4,23.0,16.18,0.0
2018,5,1,5,45,141.0,36.0,3.1,10.75,52.5,28.72,17.27
2018,5,1,6,0,214.0,52.0,3.2,11.1,82.0,39.96,29.45
2018,5,1,6,15,233.5,67.5,3.2,11.4,113.0,52.6,41.37
2018,5,1,6,30,253.0,83.0,3.2,11.7,144.0,63.77,51.74
2018,5,1,6,45,281.0,101.0,3.2,11.95,183.5,76.3,63.07
2018,5,1,7,0,309.0,119.0,3.2,12.2,223.0,88.37,73.76
2018,5,1,7,15,318.5,139.0,3.2,12.6,262.0,101.15,84.8
2018,5,1,7,30,328.0,159.0,3.2,13.0,301.0,113.37,95.15
2018,5,1,7,45,330.0,181.0,3.2,13.4,339.0,149.53,110.03
2018,5,1,8,0,332.0,203.0,3.2,13.8,377.0,190.59,139.1
2018,5,1,8,15,363.0,217.0,3.25,14.2,424.0,232.11,171.2
2018,5,1,8,30,394.0,231.0,3.3,14.6,471.0,277.43,208.21
2018,5,1,8,45,399.5,250.0,3.35,14.95,508.5,318.92,243.63
2018,5,1,9,0,405.0,269.0,3.4,15.3,546.0,365.13,282.39
2018,5,1,9,15,438.0,273.0,3.4,15.65,589.0,411.94,320.63
2018,5,1,9,30,471.0,277.0,3.4,16.0,632.0,461.9,360.76
2018,5,1,9,45,489.5,285.0,3.4,16.3,668.5,510.19,398.91
2018,5,1,10,0,508.0,293.0,3.4,16.6,705.0,559.65,437.1
2018,5,1,10,15,510.5,306.0,3.4,16.85,732.0,603.98,470.55
2018,5,1,10,30,513.0,319.0,3.4,17.1,759.0,647.62,502.74
2018,5,1,10,45,503.5,333.0,3.4,17.3,773.5,682.46,527.82
2018,5,1,11,0,494.0,347.0,3.4,17.5,788.0,715.33,551.03
2018,5,1,11,15,483.0,357.5,3.45,17.65,794.0,741.85,569.7
2018,5,1,11,30,472.0,368.0,3.5,17.8,800.0,766.15,586.58
2018,5,1,11,45,471.0,371.5,3.5,17.95,804.5,790.65,603.56
2018,5,1,12,0,470.0,375.0,3.5,18.1,809.0,813.27,619.08
2018,5,1,12,15,470.0,374.0,3.55,18.15,807.0,830.59,631.43
2018,5,1,12,30,470.0,373.0,3.6,18.2,805.0,845.72,642.31
2018,5,1,12,45,477.0,366.0,3.7,18.3,800.5,859.62,652.78
2018,5,1,13,0,484.0,359.0,3.8,18.4,796.0,871.21,661.73
2018,5,1,13,15,504.5,339.0,3.95,18.35,787.0,880.91,670.68
2018,5,1,13,30,525.0,319.0,4.1,18.3,778.0,887.89,677.86
2018,5,1,13,45,540.0,303.0,4.25,18.25,763.5,890.54,681.92
2018,5,1,14,0,555.0,287.0,4.4,18.2,749.0,890.25,684.21
2018,5,1,14,15,528.0,284.0,4.5,18.05,710.5,858.63,663.46
2018,5,1,14,30,501.0,281.0,4.6,17.9,672.0,824.95,641.18
2018,5,1,14,45,506.5,261.5,4.7,17.75,640.5,803.65,628.65
2018,5,1,15,0,512.0,242.0,4.8,17.6,609.0,779.57,613.9
2018,5,1,15,15,461.5,242.5,4.8,17.6,558.0,722.3,572.01
2018,5,1,15,30,411.0,243.0,4.8,17.6,507.0,665.4,529.95
2018,5,1,15,45,400.0,226.0,5.0,17.05,467.0,625.31,502.96
2018,5,1,16,0,389.0,209.0,5.2,16.5,427.0,568.55,462.6
2018,5,1,16,15,463.5,171.0,5.25,16.1,407.5,587.83,481.48
2018,5,1,16,30,538.0,133.0,5.3,15.7,388.0,582.89,481.28
2018,5,1,16,45,592.0,110.0,5.35,15.25,360.5,579.12,480.68
2018,5,1,17,0,646.0,87.0,5.4,14.8,333.0,561.36,468.33
2018,5,1,17,15,595.0,81.5,5.35,14.35,281.5,490.71,410.74
2018,5,1,17,30,544.0,76.0,5.3,13.9,230.0,423.38,354.13
2018,5,1,17,45,469.5,67.5,5.25,13.45,181.0,344.26,285.91
2018,5,1,18,0,395.0,59.0,5.2,13.0,132.0,270.21,220.29
2018,5,1,18,15,290.5,47.5,5.05,12.7,92.0,192.15,150.43
2018,5,1,18,30,186.0,36.0,4.9,12.4,52.0,126.46,83.5
2018,5,1,18,45,103.0,21.0,4.8,12.05,29.0,49.22,0.0
2018,5,1,19,0,20.0,6.0,4.7,11.7,6.0,0.0,0.0
2018,5,1,19,15,10.0,3.0,4.65,11.6,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,5,15,49.0,10.5,2.2,11.2,13.0,9.55,0.0
2018,5,2,5,30,98.0,21.0,2.3,11.4,26.0,16.63,0.0
2018,5,2,5,45,207.5,35.5,2.4,11.55,61.0,27.77,16.87
2018,5,2,6,0,317.0,50.0,2.5,11.7,96.0,38.59,28.26
2018,5,2,6,15,370.0,61.5,2.5,11.9,136.0,46.64,36.04
2018,5,2,6,30,423.0,73.0,2.5,12.1,176.0,54.39,43.3
2018,5,2,6,45,378.0,94.5,2.5,12.3,203.0,68.57,56.09
2018,5,2,7,0,333.0,116.0,2.5,12.5,230.0,81.94,67.94
2018,5,2,7,15,331.0,138.5,2.45,12.8,267.0,100.89,84.46
2018,5,2,7,30,329.0,161.0,2.4,13.1,304.0,114.59,96.1
2018,5,2,7,45,335.5,182.0,2.35,13.4,343.5,151.05,110.8
2018,5,2,8,0,342.0,203.0,2.3,13.7,383.0,192.3,139.82
2018,5,2,8,15,354.5,222.0,2.25,14.1,424.0,234.44,173.06
2018,5,2,8,30,367.0,241.0,2.2,14.5,465.0,278.31,209.21
2018,5,2,8,45,374.5,259.0,2.15,14.85,502.5,321.52,245.27
2018,5,2,9,0,382.0,277.0,2.1,15.2,540.0,365.59,281.55
2018,5,2,9,15,399.5,289.0,2.1,15.55,578.0,410.04,317.39
2018,5,2,9,30,417.0,301.0,2.1,15.9,616.0,454.92,352.85
2018,5,2,9,45,453.0,300.0,2.1,16.25,656.5,502.72,389.87
2018,5,2,10,0,489.0,299.0,2.1,16.6,697.0,553.37,428.31
2018,5,2,10,15,516.5,303.5,2.15,16.85,736.5,605.7,467.44
2018,5,2,10,30,544.0,308.0,2.2,17.1,776.0,659.54,506.9
2018,5,2,10,45,525.0,324.5,2.25,17.4,785.0,690.75,528.69
2018,5,2,11,0,506.0,341.0,2.3,17.7,794.0,719.16,548.2
2018,5,2,11,15,481.0,356.0,2.35,17.85,791.5,738.57,561.31
2018,5,2,11,30,456.0,371.0,2.4,18.0,789.0,754.81,572.07
2018,5,2,11,45,457.0,373.5,2.5,18.15,794.5,779.65,589.72
2018,5,2,12,0,458.0,376.0,2.6,18.3,800.0,802.76,606.02
2018,5,2,12,15,460.5,374.5,2.65,18.35,800.0,821.64,619.39
2018,5,2,12,30,463.0,373.0,2.7,18.4,800.0,838.48,631.38
2018,5,2,12,45,470.0,366.0,2.75,18.4,795.5,852.22,641.64
2018,5,2,13,0,477.0,359.0,2.8,18.4,791.0,863.69,650.44
2018,5,2,13,15,491.0,346.0,2.85,18.35,783.0,873.81,658.82
2018,5,2,13,30,505.0,333.0,2.9,18.3,775.0,881.39,665.57
2018,5,2,13,45,579.5,284.5,2.95,18.25,778.5,910.53,689.29
2018,5,2,14,0,654.0,236.0,3.0,18.2,782.0,941.15,713.69
2018,5,2,14,15,770.0,171.0,3.05,18.1,790.0,978.07,740.24
2018,5,2,14,30,886.0,106.0,3.1,18.0,798.0,1004.85,759.94
2018,5,2,14,45,875.0,104.0,3.1,17.85,760.0,980.08,744.71
2018,5,2,15,0,864.0,102.0,3.1,17.7,722.0,952.12,727.75
2018,5,2,15,15,850.0,99.5,3.1,17.7,679.0,917.8,705.92
2018,5,2,15,30,836.0,97.0,3.1,17.7,636.0,889.49,688.22
2018,5,2,15,45,818.5,94.5,3.15,17.3,590.0,846.67,661.38
2018,5,2,16,0,801.0,92.0,3.2,16.9,544.0,801.9,632.74
2018,5,2,16,15,777.0,89.0,3.2,16.6,494.0,749.63,597.52
2018,5,2,16,30,753.0,86.0,3.2,16.3,444.0,696.52,560.91
2018,5,2,16,45,719.5,82.0,3.2,16.0,392.0,634.85,516.86
2018,5,2,17,0,686.0,78.0,3.2,15.7,340.0,577.17,473.4
2018,5,2,17,15,639.0,72.5,3.1,15.3,288.0,507.35,418.13
2018,5,2,17,30,592.0,67.0,3.0,14.9,236.0,440.52,363.26
2018,5,2,17,45,523.0,60.0,2.9,14.5,187.0,363.85,298.4
2018,5,2,18,0,454.0,53.0,2.8,14.1,138.0,293.39,236.65
2018,5,2,18,15,350.0,43.0,2.7,13.75,96.5,212.15,164.99
2018,5,2,18,30,246.0,33.0,2.6,13.4,55.0,143.41,96.32
2018,5,2,18,45,142.5,20.0,2.45,13.0,31.0,59.85,0.0
2018,5,2,19,0,39.0,7.0,2.3,12.6,7.0,6.37,0.0
2018,5,2,19,15,19.5,3.5,2.25,12.5,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
