Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.85,11.15,1.5,1.36,0.0
2018,5,3,5,30,0.0,3.0,2.9,11.3,3.0,2.63,0.0
2018,5,3,5,45,15.5,7.0,2.95,11.45,9.5,5.94,0.0
2018,5,3,6,0,31.0,11.0,3.0,11.6,16.0,9.22,2.48
2018,5,3,6,15,15.5,14.5,2.95,11.75,17.0,12.96,5.98
2018,5,3,6,30,0.0,18.0,2.9,11.9,18.0,15.82,8.66
2018,5,3,6,45,0.0,26.0,2.9,12.05,26.0,22.88,15.08
2018,5,3,7,0,0.0,34.0,2.9,12.2,34.0,29.96,21.45
2018,5,3,7,15,0.0,37.5,2.9,12.35,37.5,33.06,24.17
2018,5,3,7,30,0.0,41.0,2.9,12.5,41.0,36.17,26.86
2018,5,3,7,45,0.0,53.0,2.9,12.7,53.0,46.82,34.45
2018,5,3,8,0,0.0,65.0,2.9,12.9,65.0,57.48,43.34
2018,5,3,8,15,0.0,83.5,2.9,13.1,83.5,73.96,57.01
2018,5,3,8,30,0.0,102.0,2.9,13.3,102.0,90.13,70.28
2018,5,3,8,45,0.0,116.5,2.95,13.5,116.5,102.67,80.4
2018,5,3,9,0,0.0,131.0,3.0,13.7,131.0,115.29,90.51
2018,5,3,9,15,3.0,164.5,3.0,13.95,167.0,145.51,114.88
2018,5,3,9,30,6.0,198.0,3.0,14.2,203.0,176.24,139.38
2018,5,3,9,45,13.0,242.0,3.05,14.45,252.5,218.69,173.01
2018,5,3,10,0,20.0,286.0,3.1,14.7,302.0,262.32,207.15
2018,5,3,10,15,21.5,301.0,3.1,14.95,319.0,278.6,219.41
2018,5,3,10,30,23.0,316.0,3.1,15.2,336.0,295.13,231.88
2018,5,3,10,45,22.5,318.5,3.15,15.4,338.5,299.38,234.82
2018,5,3,11,0,22.0,321.0,3.2,15.6,341.0,303.46,237.69
2018,5,3,11,15,23.5,333.5,3.2,15.8,355.0,323.91,253.21
2018,5,3,11,30,25.0,346.0,3.2,16.0,369.0,340.25,265.45
2018,5,3,11,45,46.5,375.5,3.2,16.15,418.5,390.74,304.4
2018,5,3,12,0,68.0,405.0,3.2,16.3,468.0,443.17,344.24
2018,5,3,12,15,160.0,415.5,3.25,16.45,563.5,556.94,431.54
2018,5,3,12,30,252.0,426.0,3.3,16.6,659.0,676.18,520.22
2018,5,3,12,45,367.5,391.5,3.35,16.7,727.0,764.49,586.45
2018,5,3,13,0,483.0,357.0,3.4,16.8,795.0,867.12,661.36
2018,5,3,13,15,499.5,342.5,3.45,16.9,788.0,878.25,669.51
2018,5,3,13,30,516.0,328.0,3.5,17.0,781.0,886.8,676.68
2018,5,3,13,45,589.5,280.0,3.5,17.05,784.0,918.36,701.65
2018,5,3,14,0,663.0,232.0,3.5,17.1,787.0,945.48,723.08
2018,5,3,14,15,757.0,178.0,3.5,17.1,789.0,979.51,747.33
2018,5,3,14,30,851.0,124.0,3.5,17.1,791.0,989.22,754.91
2018,5,3,14,45,792.0,140.0,3.45,17.1,737.5,948.95,728.1
2018,5,3,15,0,733.0,156.0,3.4,17.1,684.0,902.54,697.23
2018,5,3,15,15,766.5,134.0,3.4,17.1,657.0,887.56,688.67
2018,5,3,15,30,800.0,112.0,3.4,17.1,630.0,873.74,680.74
2018,5,3,15,45,785.0,106.5,3.35,16.9,583.5,830.73,652.18
2018,5,3,16,0,770.0,101.0,3.3,16.7,537.0,785.7,622.01
2018,5,3,16,15,723.0,100.5,3.35,16.4,480.0,722.49,578.59
2018,5,3,16,30,676.0,100.0,3.4,16.1,423.0,657.01,532.4
2018,5,3,16,45,612.0,100.5,3.4,15.85,367.5,581.91,476.25
2018,5,3,17,0,548.0,101.0,3.4,15.6,312.0,510.13,420.22
2018,5,3,17,15,488.0,92.0,3.5,15.2,259.0,434.5,360.04
2018,5,3,17,30,428.0,83.0,3.6,14.8,206.0,359.0,297.96
2018,5,3,17,45,383.0,70.5,3.7,14.35,164.0,298.16,245.99
2018,5,3,18,0,338.0,58.0,3.8,13.9,122.0,241.59,195.89
2018,5,3,18,15,285.0,46.5,3.75,13.5,89.0,187.8,146.77
2018,5,3,18,30,232.0,35.0,3.7,13.1,56.0,140.64,96.56
2018,5,3,18,45,135.0,21.5,3.7,12.65,32.0,72.15,0.0
2018,5,3,19,0,38.0,8.0,3.7,12.2,8.0,16.26,0.0
2018,5,3,19,15,19.0,4.0,3.7,12.05,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,4,5,15,17.0,7.0,2.2,10.15,8.0,6.37,0.0
2018,5,4,5,30,34.0,14.0,2.5,10.5,16.0,11.64,0.0
2018,5,4,5,45,122.0,31.5,2.75,10.9,48.5,25.49,15.61
2018,5,4,6,0,210.0,49.0,3.0,11.3,81.0,37.41,27.39
2018,5,4,6,15,224.0,62.5,3.05,11.7,108.0,46.74,36.21
2018,5,4,6,30,238.0,76.0,3.1,12.1,135.0,58.85,47.31
2018,5,4,6,45,201.0,102.5,3.15,12.5,160.5,76.87,63.46
2018,5,4,7,0,164.0,129.0,3.2,12.9,186.0,98.64,82.63
2018,5,4,7,15,247.5,145.5,2.85,13.4,247.0,104.72,87.61
2018,5,4,7,30,331.0,162.0,2.5,13.9,308.0,115.14,96.25
2018,5,4,7,45,320.0,177.0,2.15,14.35,332.0,147.76,107.82
2018,5,4,8,0,309.0,192.0,1.8,14.8,356.0,181.47,131.61
2018,5,4,8,15,213.5,232.0,1.55,15.3,350.5,221.17,167.13
2018,5,4,8,30,118.0,272.0,1.3,15.8,345.0,243.39,188.3
2018,5,4,8,45,134.0,295.0,1.05,16.3,383.5,277.64,214.33
2018,5,4,9,0,150.0,318.0,0.8,16.8,422.0,314.15,241.53
2018,5,4,9,15,188.5,327.5,0.85,17.25,466.0,352.26,270.22
2018,5,4,9,30,227.0,337.0,0.9,17.7,510.0,394.44,301.88
2018,5,4,9,45,319.0,328.0,1.0,18.2,582.5,453.24,346.03
2018,5,4,10,0,411.0,319.0,1.1,18.7,655.0,523.39,398.03
2018,5,4,10,15,449.0,325.0,1.25,19.1,703.5,580.04,439.5
2018,5,4,10,30,487.0,331.0,1.4,19.5,752.0,639.44,482.38
2018,5,4,10,45,475.5,344.0,1.6,19.85,763.0,670.7,504.77
2018,5,4,11,0,464.0,357.0,1.8,20.2,774.0,699.88,525.58
2018,5,4,11,15,504.0,351.5,1.9,20.45,810.5,752.75,563.02
2018,5,4,11,30,544.0,346.0,2.0,20.7,847.0,806.67,600.52
2018,5,4,11,45,566.5,335.0,2.05,20.95,859.5,840.45,623.5
2018,5,4,12,0,589.0,324.0,2.1,21.2,872.0,872.99,645.66
2018,5,4,12,15,616.5,308.5,2.1,21.35,880.5,904.38,666.9
2018,5,4,12,30,644.0,293.0,2.1,21.5,889.0,935.1,687.54
2018,5,4,12,45,635.5,294.5,2.1,21.65,877.5,944.3,693.06
2018,5,4,13,0,627.0,296.0,2.1,21.8,866.0,950.33,696.78
2018,5,4,13,15,620.0,291.0,2.2,21.85,845.5,948.51,696.98
2018,5,4,13,30,613.0,286.0,2.3,21.9,825.0,943.51,695.21
2018,5,4,13,45,632.0,262.0,2.4,21.9,804.5,943.1,697.61
2018,5,4,14,0,651.0,238.0,2.5,21.9,784.0,938.88,697.51
2018,5,4,14,15,761.0,176.0,2.7,21.75,791.0,980.61,728.56
2018,5,4,14,30,871.0,114.0,2.9,21.6,798.0,997.53,742.79
2018,5,4,14,45,859.5,113.0,3.05,21.45,761.0,973.71,729.76
2018,5,4,15,0,848.0,112.0,3.2,21.3,724.0,956.57,721.48
2018,5,4,15,15,833.5,109.0,3.2,21.3,681.0,921.31,699.2
2018,5,4,15,30,819.0,106.0,3.2,21.3,638.0,883.43,675.09
2018,5,4,15,45,794.0,103.5,3.45,20.75,588.0,834.57,645.82
2018,5,4,16,0,769.0,101.0,3.7,20.2,538.0,784.31,614.61
2018,5,4,16,15,745.5,96.5,3.8,19.7,488.5,731.91,580.1
2018,5,4,16,30,722.0,92.0,3.9,19.2,439.0,682.03,546.56
2018,5,4,16,45,696.5,87.0,3.95,18.7,390.5,626.45,507.54
2018,5,4,17,0,671.0,82.0,4.0,18.2,342.0,571.01,465.98
2018,5,4,17,15,626.5,76.5,4.0,17.6,291.0,503.52,413.17
2018,5,4,17,30,582.0,71.0,4.0,17.0,240.0,438.75,360.5
2018,5,4,17,45,515.0,63.5,4.0,16.35,191.0,363.07,297.0
2018,5,4,18,0,448.0,56.0,4.0,15.7,142.0,293.35,236.34
2018,5,4,18,15,346.0,46.0,3.9,15.2,100.5,213.15,165.9
2018,5,4,18,30,244.0,36.0,3.8,14.7,59.0,145.68,101.01
2018,5,4,18,45,141.0,22.0,3.65,14.2,33.5,74.83,0.0
2018,5,4,19,0,38.0,8.0,3.5,13.7,8.0,16.25,0.0
2018,5,4,19,15,19.0,4.0,3.45,13.5,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.1,11.6,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,3.1,11.8,6.0,5.26,0.0
2018,5,5,5,45,0.0,10.0,3.15,12.0,10.0,8.78,1.71
2018,5,5,6,0,0.0,14.0,3.2,12.2,14.0,12.3,5.21
2018,5,5,6,15,0.0,29.0,3.1,12.35,29.0,25.53,17.24
2018,5,5,6,30,0.0,44.0,3.0,12.5,44.0,38.81,29.33
2018,5,5,6,45,1.5,68.5,2.95,12.65,69.0,59.97,48.35
2018,5,5,7,0,3.0,93.0,2.9,12.8,94.0,79.91,66.05
2018,5,5,7,15,35.5,131.0,2.95,12.95,146.5,105.02,88.04
2018,5,5,7,30,68.0,169.0,3.0,13.1,199.0,130.97,110.41
2018,5,5,7,45,116.5,200.0,3.0,13.25,259.0,156.21,122.06
2018,5,5,8,0,165.0,231.0,3.0,13.4,319.0,195.46,150.39
2018,5,5,8,15,170.5,254.0,3.0,13.65,352.5,228.03,176.19
2018,5,5,8,30,176.0,277.0,3.0,13.9,386.0,261.63,203.45
2018,5,5,8,45,169.5,299.5,2.95,14.2,410.5,292.07,228.5
2018,5,5,9,0,163.0,322.0,2.9,14.5,435.0,321.99,252.72
2018,5,5,9,15,173.0,341.5,2.75,14.95,468.0,356.24,279.39
2018,5,5,9,30,183.0,361.0,2.6,15.4,501.0,391.72,306.51
2018,5,5,9,45,156.5,375.5,2.4,15.85,499.0,404.57,315.66
2018,5,5,10,0,130.0,390.0,2.2,16.3,497.0,414.48,322.1
2018,5,5,10,15,118.0,399.5,2.2,16.6,499.0,426.81,330.83
2018,5,5,10,30,106.0,409.0,2.2,16.9,501.0,435.47,336.61
2018,5,5,10,45,89.0,412.0,2.2,17.15,490.5,434.45,335.07
2018,5,5,11,0,72.0,415.0,2.2,17.4,480.0,431.6,332.12
2018,5,5,11,15,74.0,423.5,2.4,17.35,491.0,447.72,344.56
2018,5,5,11,30,76.0,432.0,2.6,17.3,502.0,463.88,356.94
2018,5,5,11,45,75.5,427.0,2.8,17.25,497.0,464.99,358.2
2018,5,5,12,0,75.0,422.0,3.0,17.2,492.0,465.52,359.12
2018,5,5,12,15,73.5,415.5,3.25,17.0,484.0,463.06,358.09
2018,5,5,12,30,72.0,409.0,3.5,16.8,476.0,459.96,356.58
2018,5,5,12,45,47.0,364.0,3.75,16.6,407.5,394.7,307.42
2018,5,5,13,0,22.0,319.0,4.0,16.4,339.0,314.6,245.96
2018,5,5,13,15,21.0,314.5,4.15,16.15,333.5,310.4,243.41
2018,5,5,13,30,20.0,310.0,4.3,15.9,328.0,306.07,240.6
2018,5,5,13,45,55.0,336.0,4.4,15.7,383.0,384.25,303.24
2018,5,5,14,0,90.0,362.0,4.5,15.5,438.0,448.77,354.6
2018,5,5,14,15,90.0,357.5,4.6,15.35,431.0,445.81,352.99
2018,5,5,14,30,90.0,353.0,4.7,15.2,424.0,442.57,351.44
2018,5,5,14,45,111.0,337.0,4.8,15.05,420.5,463.98,369.77
2018,5,5,15,0,132.0,321.0,4.9,14.9,417.0,466.82,373.91
2018,5,5,15,15,230.0,294.0,4.9,14.9,449.0,544.31,437.85
2018,5,5,15,30,328.0,267.0,4.9,14.9,481.0,598.62,483.29
2018,5,5,15,45,395.0,227.0,4.9,14.9,465.5,619.85,502.44
2018,5,5,16,0,462.0,187.0,4.9,14.9,450.0,619.34,505.27
2018,5,5,16,15,531.0,153.5,4.8,14.85,430.0,620.24,508.69
2018,5,5,16,30,600.0,120.0,4.7,14.8,410.0,620.99,511.43
2018,5,5,16,45,586.0,109.0,4.65,14.7,365.5,571.94,473.55
2018,5,5,17,0,572.0,98.0,4.6,14.6,321.0,522.29,434.39
2018,5,5,17,15,527.0,89.5,4.65,14.3,271.5,455.62,380.48
2018,5,5,17,30,482.0,81.0,4.7,14.0,222.0,391.95,327.27
2018,5,5,17,45,436.5,70.5,4.7,13.7,179.0,329.31,273.13
2018,5,5,18,0,391.0,60.0,4.7,13.4,136.0,268.15,218.62
2018,5,5,18,15,299.5,49.0,4.6,13.1,97.0,196.18,154.35
2018,5,5,18,30,208.0,38.0,4.5,12.8,58.0,135.14,95.66
2018,5,5,18,45,112.5,22.5,4.45,12.45,32.5,67.41,0.0
2018,5,5,19,0,17.0,7.0,4.4,12.1,7.0,10.38,0.0
2018,5,5,19,15,8.5,3.5,4.35,11.95,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,5,15,0.0,6.0,3.3,10.85,6.0,5.46,0.0
2018,5,6,5,30,0.0,12.0,3.5,11.1,12.0,10.55,0.0
2018,5,6,5,45,2.0,23.5,3.7,11.35,24.0,20.71,11.89
2018,5,6,6,0,4.0,35.0,3.9,11.6,36.0,30.89,21.69
2018,5,6,6,15,51.0,56.0,3.85,11.85,69.0,46.12,35.69
2018,5,6,6,30,98.0,77.0,3.8,12.1,102.0,62.03,50.19
2018,5,6,6,45,212.5,100.0,3.8,12.35,170.0,75.22,62.03
2018,5,6,7,0,327.0,123.0,3.8,12.6,238.0,91.05,75.99
2018,5,6,7,15,411.0,128.5,3.8,12.95,296.5,88.59,73.53
2018,5,6,7,30,495.0,134.0,3.8,13.3,355.0,90.81,75.16
2018,5,6,7,45,486.5,152.5,3.75,13.6,391.5,136.58,93.08
2018,5,6,8,0,478.0,171.0,3.7,13.9,428.0,183.42,126.59
2018,5,6,8,15,437.0,204.0,3.75,14.25,455.5,233.79,169.6
2018,5,6,8,30,396.0,237.0,3.8,14.6,483.0,283.99,213.7
2018,5,6,8,45,444.0,240.5,3.85,14.95,535.0,326.82,249.17
2018,5,6,9,0,492.0,244.0,3.9,15.3,587.0,379.21,292.53
2018,5,6,9,15,541.0,239.0,4.0,15.6,636.0,430.31,334.85
2018,5,6,9,30,590.0,234.0,4.1,15.9,685.0,486.12,380.39
2018,5,6,9,45,575.0,254.0,4.2,16.15,709.5,531.43,417.0
2018,5,6,10,0,560.0,274.0,4.3,16.4,734.0,574.71,451.09
2018,5,6,10,15,555.5,289.5,4.4,16.65,758.5,618.67,484.92
2018,5,6,10,30,551.0,305.0,4.5,16.9,783.0,661.21,516.97
2018,5,6,10,45,563.5,309.5,4.6,17.1,808.5,705.21,550.03
2018,5,6,11,0,576.0,314.0,4.7,17.3,834.0,748.75,582.29
2018,5,6,11,15,461.5,366.5,4.8,17.4,787.0,730.51,566.69
2018,5,6,11,30,347.0,419.0,4.9,17.5,740.0,697.98,540.5
2018,5,6,11,45,358.5,419.0,4.95,17.6,752.0,725.74,561.32
2018,5,6,12,0,370.0,419.0,5.0,17.7,764.0,752.73,581.21
2018,5,6,12,15,390.0,410.5,5.0,17.7,773.5,778.43,600.47
2018,5,6,12,30,410.0,402.0,5.0,17.7,783.0,812.86,625.76
2018,5,6,12,45,472.0,370.5,4.95,17.65,804.5,856.32,658.77
2018,5,6,13,0,534.0,339.0,4.9,17.6,826.0,898.21,690.42
2018,5,6,13,15,459.5,347.5,4.8,17.45,761.0,841.32,648.41
2018,5,6,13,30,385.0,356.0,4.7,17.3,696.0,781.1,604.12
2018,5,6,13,45,260.5,378.5,4.65,17.2,605.5,668.65,519.87
2018,5,6,14,0,136.0,401.0,4.6,17.1,515.0,553.25,431.42
2018,5,6,14,15,241.0,366.0,4.5,16.85,559.5,639.69,500.65
2018,5,6,14,30,346.0,331.0,4.4,16.6,604.0,705.63,553.18
2018,5,6,14,45,338.5,316.5,4.35,16.4,573.0,679.67,534.89
2018,5,6,15,0,331.0,302.0,4.3,16.2,542.0,652.3,515.95
2018,5,6,15,15,290.0,291.5,4.3,16.2,493.0,596.92,474.72
2018,5,6,15,30,249.0,281.0,4.3,16.2,444.0,542.31,433.59
2018,5,6,15,45,199.5,259.5,4.2,15.75,384.0,453.3,365.78
2018,5,6,16,0,150.0,238.0,4.1,15.3,324.0,382.83,310.86
2018,5,6,16,15,151.5,213.0,4.1,15.1,293.0,352.21,287.99
2018,5,6,16,30,153.0,188.0,4.1,14.9,262.0,320.78,263.93
2018,5,6,16,45,256.0,160.5,4.05,14.65,268.0,371.63,308.2
2018,5,6,17,0,359.0,133.0,4.0,14.4,274.0,411.91,342.68
2018,5,6,17,15,344.5,114.5,4.0,14.2,234.0,364.21,303.67
2018,5,6,17,30,330.0,96.0,4.0,14.0,194.0,316.98,264.14
2018,5,6,17,45,297.0,80.5,3.95,13.8,155.5,264.3,218.61
2018,5,6,18,0,264.0,65.0,3.9,13.6,117.0,214.64,174.45
2018,5,6,18,15,195.0,50.5,3.75,13.4,83.0,154.84,121.35
2018,5,6,18,30,126.0,36.0,3.6,13.2,49.0,95.67,67.27
2018,5,6,18,45,68.0,21.5,3.5,13.0,28.0,49.21,0.0
2018,5,6,19,0,10.0,7.0,3.4,12.8,7.0,8.73,0.0
2018,5,6,19,15,5.0,3.5,3.35,12.75,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,3.55,10.9,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,3.5,10.9,4.0,0.0,0.0
2018,5,7,5,15,94.0,16.5,3.6,11.35,21.5,15.01,0.0
2018,5,7,5,30,174.0,28.0,3.7,11.8,39.0,22.17,3.05
2018,5,7,5,45,279.0,39.5,3.8,12.25,75.5,30.83,20.5
2018,5,7,6,0,384.0,51.0,3.9,12.7,112.0,41.03,30.53
2018,5,7,6,15,383.0,64.0,3.85,13.1,144.0,48.25,37.42
2018,5,7,6,30,382.0,77.0,3.8,13.5,176.0,56.78,45.25
2018,5,7,6,45,384.0,96.0,3.75,13.9,214.0,69.19,56.3
2018,5,7,7,0,386.0,115.0,3.7,14.3,252.0,80.96,66.58
2018,5,7,7,15,392.5,134.0,3.65,14.75,292.5,92.11,76.1
2018,5,7,7,30,399.0,153.0,3.6,15.2,333.0,102.63,84.91
2018,5,7,7,45,411.0,171.5,3.55,15.6,375.5,145.01,101.68
2018,5,7,8,0,423.0,190.0,3.5,16.0,418.0,190.12,133.35
2018,5,7,8,15,445.0,203.0,3.45,16.45,462.5,234.92,168.68
2018,5,7,8,30,467.0,216.0,3.4,16.9,507.0,282.43,208.07
2018,5,7,8,45,488.0,225.0,3.35,17.35,548.5,329.15,247.38
2018,5,7,9,0,509.0,234.0,3.3,17.8,590.0,378.01,288.08
2018,5,7,9,15,522.0,245.5,3.25,18.15,628.5,427.36,328.57
2018,5,7,9,30,535.0,257.0,3.2,18.5,667.0,477.63,368.74
2018,5,7,9,45,529.5,274.0,3.15,18.85,695.0,523.09,404.16
2018,5,7,10,0,524.0,291.0,3.1,19.2,723.0,567.31,437.56
2018,5,7,10,15,506.5,311.0,3.1,19.5,739.5,604.98,465.31
2018,5,7,10,30,489.0,331.0,3.1,19.8,756.0,640.17,490.51
2018,5,7,10,45,488.5,342.5,3.15,20.05,775.5,678.17,517.75
2018,5,7,11,0,488.0,354.0,3.2,20.3,795.0,714.99,543.67
2018,5,7,11,15,486.5,362.0,3.25,20.5,807.0,746.61,565.71
2018,5,7,11,30,485.0,370.0,3.3,20.7,819.0,776.67,586.43
2018,5,7,11,45,484.5,373.5,3.35,20.85,824.0,801.82,603.78
2018,5,7,12,0,484.0,377.0,3.4,21.0,829.0,825.1,619.75
2018,5,7,12,15,557.0,334.0,3.4,21.05,853.5,871.36,653.79
2018,5,7,12,30,630.0,291.0,3.4,21.1,878.0,918.01,687.66
2018,5,7,12,45,693.0,256.0,3.45,21.2,895.0,961.98,719.29
2018,5,7,13,0,756.0,221.0,3.5,21.3,912.0,1002.91,746.89
2018,5,7,13,15,731.0,229.5,3.55,21.25,887.5,997.22,743.74
2018,5,7,13,30,706.0,238.0,3.6,21.2,863.0,987.88,738.65
2018,5,7,13,45,743.0,209.0,3.6,21.2,850.5,998.92,746.9
2018,5,7,14,0,780.0,180.0,3.6,21.2,838.0,997.55,746.8
2018,5,7,14,15,822.5,150.5,3.65,21.1,821.5,1005.71,753.99
2018,5,7,14,30,865.0,121.0,3.7,21.0,805.0,997.24,750.05
2018,5,7,14,45,866.5,114.0,3.8,20.85,771.5,979.69,740.67
2018,5,7,15,0,868.0,107.0,3.9,20.7,738.0,958.42,728.8
2018,5,7,15,15,854.0,104.5,3.9,20.7,695.0,924.14,706.9
2018,5,7,15,30,840.0,102.0,3.9,20.7,652.0,895.94,689.22
2018,5,7,15,45,824.5,98.0,4.05,20.2,605.5,853.12,663.05
2018,5,7,16,0,809.0,94.0,4.2,19.7,559.0,808.22,634.87
2018,5,7,16,15,787.0,90.5,4.3,19.3,509.0,756.87,600.84
2018,5,7,16,30,765.0,87.0,4.4,18.9,459.0,704.51,565.43
2018,5,7,16,45,734.5,82.5,4.45,18.45,407.5,644.18,522.85
2018,5,7,17,0,704.0,78.0,4.5,18.0,356.0,587.21,480.39
2018,5,7,17,15,659.5,73.5,4.5,17.45,304.0,519.56,427.27
2018,5,7,17,30,615.0,69.0,4.5,16.9,252.0,454.55,374.26
2018,5,7,17,45,549.5,62.5,4.5,16.35,202.5,379.29,310.91
2018,5,7,18,0,484.0,56.0,4.5,15.8,153.0,309.75,250.2
2018,5,7,18,15,384.0,46.5,4.35,15.35,109.5,229.08,179.19
2018,5,7,18,30,284.0,37.0,4.2,14.9,66.0,159.73,114.51
2018,5,7,18,45,168.5,23.0,4.05,14.4,38.0,85.11,0.0
2018,5,7,19,0,53.0,9.0,3.9,13.9,10.0,20.69,0.0
2018,5,7,19,15,26.5,4.5,3.8,13.75,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,8,4,45,12.0,2.5,3.7,11.55,2.0,0.0,0.0
2018,5,8,5,0,24.0,5.0,3.8,11.7,4.0,0.0,0.0
2018,5,8,5,15,119.0,16.0,3.95,12.0,22.5,14.55,0.0
2018,5,8,5,30,214.0,27.0,4.1,12.3,41.0,21.37,4.66
2018,5,8,5,45,327.0,36.5,4.3,12.6,79.5,29.78,19.71
2018,5,8,6,0,440.0,46.0,4.5,12.9,118.0,36.48,26.54
2018,5,8,6,15,307.5,43.0,4.55,13.25,102.0,31.67,22.66
2018,5,8,6,30,175.0,40.0,4.6,13.6,86.0,28.98,20.38
2018,5,8,6,45,87.5,56.5,4.6,13.9,79.5,43.78,33.66
2018,5,8,7,0,0.0,73.0,4.6,14.2,73.0,64.3,51.85
2018,5,8,7,15,0.0,87.0,4.55,14.45,87.0,76.1,62.09
2018,5,8,7,30,0.0,101.0,4.5,14.7,101.0,87.78,72.1
2018,5,8,7,45,3.0,130.5,4.45,14.95,132.0,112.12,88.73
2018,5,8,8,0,6.0,160.0,4.4,15.2,163.0,137.0,108.74
2018,5,8,8,15,22.5,200.5,4.25,15.25,214.0,173.63,137.65
2018,5,8,8,30,39.0,241.0,4.1,15.3,265.0,206.56,163.38
2018,5,8,8,45,49.5,266.0,3.95,15.35,299.0,234.44,185.29
2018,5,8,9,0,60.0,291.0,3.8,15.4,333.0,264.03,208.51
2018,5,8,9,15,76.0,314.0,3.7,15.45,370.5,296.1,233.58
2018,5,8,9,30,92.0,337.0,3.6,15.5,408.0,330.33,260.23
2018,5,8,9,45,133.5,357.0,3.5,15.55,464.5,376.99,296.51
2018,5,8,10,0,175.0,377.0,3.4,15.6,521.0,430.25,337.61
2018,5,8,10,15,246.5,384.0,3.3,15.9,594.5,496.88,388.52
2018,5,8,10,30,318.0,391.0,3.2,16.2,668.0,570.52,443.8
2018,5,8,10,45,335.0,400.0,3.1,16.45,698.0,611.51,473.36
2018,5,8,11,0,352.0,409.0,3.0,16.7,728.0,653.22,503.11
2018,5,8,11,15,466.5,356.0,3.0,17.1,785.0,724.46,556.36
2018,5,8,11,30,581.0,303.0,3.0,17.5,842.0,796.49,609.19
2018,5,8,11,45,578.0,305.5,3.0,17.85,844.5,821.15,625.26
2018,5,8,12,0,575.0,308.0,3.0,18.2,847.0,842.89,639.51
2018,5,8,12,15,515.0,343.0,3.15,18.45,824.5,839.91,635.98
2018,5,8,12,30,455.0,378.0,3.3,18.7,802.0,832.28,629.31
2018,5,8,12,45,466.5,369.0,3.5,18.95,800.0,848.29,641.71
2018,5,8,13,0,478.0,360.0,3.7,19.2,798.0,862.13,652.45
2018,5,8,13,15,475.5,353.0,3.9,19.2,781.5,861.61,653.59
2018,5,8,13,30,473.0,346.0,4.1,19.2,765.0,858.53,653.07
2018,5,8,13,45,547.0,296.0,4.35,19.2,768.0,885.91,676.73
2018,5,8,14,0,621.0,246.0,4.6,19.2,771.0,914.14,701.49
2018,5,8,14,15,749.0,172.5,4.65,19.05,782.5,954.71,732.21
2018,5,8,14,30,877.0,99.0,4.7,18.9,794.0,984.36,754.6
2018,5,8,14,45,866.5,98.0,4.8,18.75,757.5,961.29,740.89
2018,5,8,15,0,856.0,97.0,4.9,18.6,721.0,935.1,725.26
2018,5,8,15,15,842.5,94.5,4.9,18.6,679.0,901.46,703.1
2018,5,8,15,30,829.0,92.0,4.9,18.6,637.0,865.24,678.98
2018,5,8,15,45,810.0,90.5,4.65,18.2,591.0,830.95,655.61
2018,5,8,16,0,791.0,89.0,4.4,17.8,545.0,786.62,624.71
2018,5,8,16,15,766.0,87.0,4.3,17.6,496.0,735.38,588.8
2018,5,8,16,30,741.0,85.0,4.2,17.4,447.0,683.41,551.92
2018,5,8,16,45,708.5,81.0,4.1,17.2,396.0,623.33,508.12
2018,5,8,17,0,676.0,77.0,4.0,17.0,345.0,566.7,464.71
2018,5,8,17,15,632.0,72.0,3.95,16.7,294.5,500.19,411.9
2018,5,8,17,30,588.0,67.0,3.9,16.4,244.0,436.38,359.47
2018,5,8,17,45,525.0,60.5,3.85,16.1,196.0,364.0,298.24
2018,5,8,18,0,462.0,54.0,3.8,15.8,148.0,297.2,239.79
2018,5,8,18,15,367.5,45.0,3.65,15.5,106.5,220.78,172.55
2018,5,8,18,30,273.0,36.0,3.5,15.2,65.0,154.14,111.02
2018,5,8,18,45,162.5,22.5,3.35,14.85,37.5,83.04,4.56
2018,5,8,19,0,52.0,9.0,3.2,14.5,10.0,20.46,0.0
2018,5,8,19,15,26.0,4.5,3.05,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,45,14.0,2.5,3.15,12.15,2.0,0.0,0.0
2018,5,9,5,0,28.0,5.0,3.2,12.2,4.0,0.0,0.0
2018,5,9,5,15,129.0,16.5,3.4,12.55,24.0,15.01,0.0
2018,5,9,5,30,230.0,28.0,3.6,12.9,44.0,23.78,7.48
2018,5,9,5,45,347.5,36.5,3.85,13.25,83.0,29.68,19.69
2018,5,9,6,0,465.0,45.0,4.1,13.6,122.0,35.54,25.67
2018,5,9,6,15,403.0,62.5,4.15,13.9,146.0,47.09,36.32
2018,5,9,6,30,341.0,80.0,4.2,14.2,170.0,58.64,46.79
2018,5,9,6,45,271.0,103.5,4.3,14.45,185.0,77.89,63.9
2018,5,9,7,0,201.0,127.0,4.4,14.7,200.0,92.8,76.91
2018,5,9,7,15,143.5,156.0,4.5,14.95,212.0,116.57,97.47
2018,5,9,7,30,86.0,185.0,4.6,15.2,224.0,141.22,118.47
2018,5,9,7,45,90.5,206.5,4.75,15.45,252.0,165.83,129.86
2018,5,9,8,0,95.0,228.0,4.9,15.7,280.0,191.3,149.08
2018,5,9,8,15,110.0,249.0,4.95,15.95,314.0,213.68,166.18
2018,5,9,8,30,125.0,270.0,5.0,16.2,348.0,244.3,190.47
2018,5,9,8,45,212.5,288.0,5.05,16.4,432.5,297.81,231.42
2018,5,9,9,0,300.0,306.0,5.1,16.6,517.0,357.72,278.39
2018,5,9,9,15,315.0,322.0,5.1,16.85,554.5,399.65,312.4
2018,5,9,9,30,330.0,338.0,5.1,17.1,592.0,443.11,347.14
2018,5,9,9,45,366.0,340.0,5.1,17.3,633.5,488.12,382.8
2018,5,9,10,0,402.0,342.0,5.1,17.5,675.0,536.02,420.28
2018,5,9,10,15,430.5,343.0,5.1,17.65,710.0,582.06,455.91
2018,5,9,10,30,459.0,344.0,5.1,17.8,745.0,629.8,492.33
2018,5,9,10,45,467.0,351.5,5.1,18.0,767.5,669.35,521.71
2018,5,9,11,0,475.0,359.0,5.1,18.2,790.0,708.44,550.33
2018,5,9,11,15,463.0,368.5,5.05,18.3,793.5,732.24,567.11
2018,5,9,11,30,451.0,378.0,5.0,18.4,797.0,753.82,582.1
2018,5,9,11,45,460.0,380.0,4.95,18.5,809.5,784.98,604.33
2018,5,9,12,0,469.0,382.0,4.9,18.6,822.0,814.9,625.43
2018,5,9,12,15,475.5,380.0,4.85,18.65,825.0,837.24,641.16
2018,5,9,12,30,482.0,378.0,4.8,18.7,828.0,857.66,655.5
2018,5,9,12,45,488.0,370.0,4.8,18.8,821.5,869.71,664.26
2018,5,9,13,0,494.0,362.0,4.8,18.9,815.0,879.35,671.44
2018,5,9,13,15,508.5,347.5,4.9,18.85,806.5,888.56,679.76
2018,5,9,13,30,523.0,333.0,5.0,18.8,798.0,895.12,686.34
2018,5,9,13,45,589.0,286.5,5.1,18.8,796.5,917.69,706.04
2018,5,9,14,0,655.0,240.0,5.2,18.8,795.0,941.57,726.54
2018,5,9,14,15,772.5,172.5,5.25,18.65,803.5,977.5,753.61
2018,5,9,14,30,890.0,105.0,5.3,18.5,812.0,1003.19,773.45
2018,5,9,14,45,878.5,104.0,5.4,18.4,774.5,979.03,758.68
2018,5,9,15,0,867.0,103.0,5.5,18.3,737.0,951.74,741.91
2018,5,9,15,15,853.5,101.0,5.5,18.3,694.5,918.52,719.87
2018,5,9,15,30,840.0,99.0,5.5,18.3,652.0,891.2,702.04
2018,5,9,15,45,822.0,96.5,5.7,17.8,605.5,848.03,674.82
2018,5,9,16,0,804.0,94.0,5.9,17.3,559.0,802.96,645.57
2018,5,9,16,15,779.5,91.5,5.9,17.0,509.5,751.05,609.14
2018,5,9,16,30,755.0,89.0,5.9,16.7,460.0,698.33,571.42
2018,5,9,16,45,721.5,85.5,5.9,16.4,408.0,640.44,528.84
2018,5,9,17,0,688.0,82.0,5.9,16.1,356.0,580.53,482.13
2018,5,9,17,15,642.5,77.0,5.75,15.75,304.5,512.46,426.87
2018,5,9,17,30,597.0,72.0,5.6,15.4,253.0,447.16,372.18
2018,5,9,17,45,530.0,65.5,5.5,15.05,203.5,372.08,307.81
2018,5,9,18,0,463.0,59.0,5.4,14.7,154.0,302.84,246.6
2018,5,9,18,15,364.0,49.0,5.2,14.4,111.0,223.19,176.02
2018,5,9,18,30,265.0,39.0,5.0,14.1,68.0,154.86,113.13
2018,5,9,18,45,155.5,24.0,4.85,13.8,39.0,83.22,14.17
2018,5,9,19,0,46.0,9.0,4.7,13.5,10.0,19.04,0.0
2018,5,9,19,15,23.0,4.5,4.65,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,4,45,7.0,2.0,3.85,11.65,2.0,0.0,0.0
2018,5,10,5,0,14.0,4.0,3.8,11.7,4.0,0.0,0.0
2018,5,10,5,15,76.0,16.0,3.95,12.05,21.0,14.55,0.0
2018,5,10,5,30,138.0,28.0,4.1,12.4,38.0,22.01,7.75
2018,5,10,5,45,214.0,41.0,4.25,12.8,70.5,31.73,21.57
2018,5,10,6,0,290.0,54.0,4.4,13.2,103.0,41.15,30.69
2018,5,10,6,15,331.5,68.0,4.4,13.5,142.0,50.87,39.75
2018,5,10,6,30,373.0,82.0,4.4,13.8,181.0,60.19,48.25
2018,5,10,6,45,376.5,100.0,4.4,14.05,218.5,71.75,58.54
2018,5,10,7,0,380.0,118.0,4.4,14.3,256.0,82.7,68.11
2018,5,10,7,15,377.0,140.0,4.45,14.65,294.5,95.74,79.31
2018,5,10,7,30,374.0,162.0,4.5,15.0,333.0,108.85,90.4
2018,5,10,7,45,383.0,181.5,4.6,15.3,374.0,151.02,107.4
2018,5,10,8,0,392.0,201.0,4.7,15.6,415.0,194.71,138.77
2018,5,10,8,15,403.0,218.5,4.75,15.95,456.0,238.75,174.25
2018,5,10,8,30,414.0,236.0,4.8,16.3,497.0,284.28,212.54
2018,5,10,8,45,435.5,247.5,4.9,16.65,539.0,330.0,251.13
2018,5,10,9,0,457.0,259.0,5.0,17.0,581.0,378.05,291.44
2018,5,10,9,15,497.5,259.5,5.05,17.25,628.5,427.9,332.64
2018,5,10,9,30,538.0,260.0,5.1,17.5,676.0,481.51,376.3
2018,5,10,9,45,544.5,273.0,5.1,17.75,709.5,530.23,415.31
2018,5,10,10,0,551.0,286.0,5.1,18.0,743.0,578.86,453.31
2018,5,10,10,15,537.5,304.5,5.1,18.15,762.5,618.94,483.99
2018,5,10,10,30,524.0,323.0,5.1,18.3,782.0,656.84,512.34
2018,5,10,10,45,516.5,335.5,5.1,18.5,796.5,691.81,538.01
2018,5,10,11,0,509.0,348.0,5.1,18.7,811.0,724.97,561.9
2018,5,10,11,15,521.5,348.5,5.05,18.75,828.5,761.98,588.87
2018,5,10,11,30,534.0,349.0,5.0,18.8,846.0,798.15,614.89
2018,5,10,11,45,588.5,323.0,4.9,18.9,873.5,845.87,649.73
2018,5,10,12,0,643.0,297.0,4.8,19.0,901.0,893.81,684.19
2018,5,10,12,15,650.5,291.5,4.9,18.95,901.5,917.36,701.79
2018,5,10,12,30,658.0,286.0,5.0,18.9,902.0,938.39,717.78
2018,5,10,12,45,638.0,295.5,5.1,18.85,887.5,943.93,722.19
2018,5,10,13,0,618.0,305.0,5.2,18.8,873.0,945.98,724.31
2018,5,10,13,15,650.0,279.0,5.35,18.75,866.5,963.14,739.24
2018,5,10,13,30,682.0,253.0,5.5,18.7,860.0,976.72,751.72
2018,5,10,13,45,739.5,211.5,5.6,18.6,853.0,995.88,766.87
2018,5,10,14,0,797.0,170.0,5.7,18.5,846.0,1002.35,773.21
2018,5,10,14,15,831.5,143.5,5.75,18.4,826.0,1005.08,776.82
2018,5,10,14,30,866.0,117.0,5.8,18.3,806.0,991.93,769.37
2018,5,10,14,45,854.0,116.0,5.85,18.25,769.0,967.79,754.08
2018,5,10,15,0,842.0,115.0,5.9,18.2,732.0,950.38,743.68
2018,5,10,15,15,828.0,112.0,5.9,18.2,689.5,915.87,720.48
2018,5,10,15,30,814.0,109.0,5.9,18.2,647.0,878.77,695.33
2018,5,10,15,45,792.5,107.0,6.0,17.8,599.5,833.91,665.74
2018,5,10,16,0,771.0,105.0,6.1,17.4,552.0,787.43,634.41
2018,5,10,16,15,745.0,101.0,6.15,17.1,502.0,733.76,596.56
2018,5,10,16,30,719.0,97.0,6.2,16.8,452.0,682.94,560.18
2018,5,10,16,45,684.5,93.5,6.2,16.5,401.5,623.04,515.42
2018,5,10,17,0,650.0,90.0,6.2,16.2,351.0,564.04,468.91
2018,5,10,17,15,596.0,86.0,6.2,15.75,299.0,493.49,411.8
2018,5,10,17,30,542.0,82.0,6.2,15.3,247.0,426.45,355.8
2018,5,10,17,45,463.5,74.0,6.15,14.9,196.5,346.27,287.21
2018,5,10,18,0,385.0,66.0,6.1,14.5,146.0,271.23,221.49
2018,5,10,18,15,299.0,54.5,6.0,14.1,106.0,201.21,159.22
2018,5,10,18,30,213.0,43.0,5.9,13.7,66.0,141.18,104.05
2018,5,10,18,45,126.0,28.0,5.8,13.35,40.0,79.82,21.03
2018,5,10,19,0,39.0,13.0,5.7,13.0,14.0,21.04,0.0
2018,5,10,19,15,19.5,6.5,5.6,12.9,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,11,4,45,14.5,3.0,2.65,10.85,2.5,0.0,0.0
2018,5,11,5,0,29.0,6.0,2.7,10.9,5.0,0.0,0.0
2018,5,11,5,15,81.5,17.0,2.9,11.35,21.5,15.46,0.0
2018,5,11,5,30,134.0,28.0,3.1,11.8,38.0,21.96,8.73
2018,5,11,5,45,209.5,41.5,3.25,12.2,71.0,32.07,22.02
2018,5,11,6,0,285.0,55.0,3.4,12.6,104.0,41.85,31.43
2018,5,11,6,15,342.5,67.0,3.55,13.05,145.5,50.11,39.17
2018,5,11,6,30,400.0,79.0,3.7,13.5,187.0,58.06,46.42
2018,5,11,6,45,419.5,94.5,3.8,13.9,229.0,67.98,55.23
2018,5,11,7,0,439.0,110.0,3.9,14.3,271.0,77.4,63.41
2018,5,11,7,15,472.0,122.0,3.9,14.75,318.5,84.04,68.97
2018,5,11,7,30,505.0,134.0,3.9,15.2,366.0,91.93,75.52
2018,5,11,7,45,506.5,151.0,3.85,15.65,406.5,139.29,93.05
2018,5,11,8,0,508.0,168.0,3.8,16.1,447.0,187.23,127.13
2018,5,11,8,15,518.5,182.0,3.85,16.55,488.5,235.18,165.96
2018,5,11,8,30,529.0,196.0,3.9,17.0,530.0,284.42,207.83
2018,5,11,8,45,544.5,208.0,3.9,17.45,573.0,334.87,250.85
2018,5,11,9,0,560.0,220.0,3.9,17.9,616.0,386.84,294.6
2018,5,11,9,15,588.5,224.0,3.95,18.3,661.0,439.6,338.13
2018,5,11,9,30,617.0,228.0,4.0,18.7,706.0,494.41,382.36
2018,5,11,9,45,609.5,244.5,4.05,19.05,733.5,542.11,420.16
2018,5,11,10,0,602.0,261.0,4.1,19.4,761.0,588.1,455.57
2018,5,11,10,15,624.0,263.0,4.15,19.7,796.0,639.26,494.35
2018,5,11,10,30,646.0,265.0,4.2,20.0,831.0,691.13,532.83
2018,5,11,10,45,620.5,286.5,4.2,20.25,840.5,724.96,556.68
2018,5,11,11,0,595.0,308.0,4.2,20.5,850.0,756.4,578.31
2018,5,11,11,15,572.5,325.5,4.2,20.7,853.0,782.7,596.12
2018,5,11,11,30,550.0,343.0,4.2,20.9,856.0,805.86,611.44
2018,5,11,11,45,523.5,361.5,4.15,21.1,852.0,823.32,622.28
2018,5,11,12,0,497.0,380.0,4.1,21.3,848.0,837.54,630.75
2018,5,11,12,15,498.5,378.5,4.15,21.45,847.0,856.27,643.8
2018,5,11,12,30,500.0,377.0,4.2,21.6,846.0,872.78,655.27
2018,5,11,12,45,503.0,370.0,4.2,21.75,837.5,883.12,662.46
2018,5,11,13,0,506.0,363.0,4.2,21.9,829.0,890.95,668.01
2018,5,11,13,15,527.0,344.0,4.3,22.0,821.0,902.27,677.3
2018,5,11,13,30,548.0,325.0,4.4,22.1,813.0,910.84,684.76
2018,5,11,13,45,636.5,269.5,4.45,22.15,821.5,950.31,715.48
2018,5,11,14,0,725.0,214.0,4.5,22.2,830.0,983.61,740.22
2018,5,11,14,15,824.0,157.0,4.65,22.2,833.0,1011.35,761.19
2018,5,11,14,30,923.0,100.0,4.8,22.2,836.0,1028.91,775.45
2018,5,11,14,45,913.0,98.5,4.9,22.2,798.0,1005.13,761.33
2018,5,11,15,0,903.0,97.0,5.0,22.2,760.0,978.04,745.13
2018,5,11,15,15,890.5,94.5,5.0,22.2,717.0,944.36,723.51
2018,5,11,15,30,878.0,92.0,5.0,22.2,674.0,907.86,699.82
2018,5,11,15,45,862.5,89.5,5.15,21.95,627.0,866.17,673.83
2018,5,11,16,0,847.0,87.0,5.3,21.7,580.0,829.76,651.15
2018,5,11,16,15,827.0,83.0,5.15,21.4,529.5,778.24,615.55
2018,5,11,16,30,807.0,79.0,5.0,21.1,479.0,725.47,578.56
2018,5,11,16,45,779.0,75.5,4.9,20.8,427.0,666.61,536.5
2018,5,11,17,0,751.0,72.0,4.8,20.5,375.0,607.86,492.82
2018,5,11,17,15,709.5,68.0,4.6,19.95,322.0,540.53,440.03
2018,5,11,17,30,668.0,64.0,4.4,19.4,269.0,478.05,389.24
2018,5,11,17,45,609.0,58.5,4.2,18.85,218.5,404.94,328.21
2018,5,11,18,0,550.0,53.0,4.0,18.3,168.0,336.82,269.31
2018,5,11,18,15,456.5,45.0,3.85,17.85,123.0,257.13,199.84
2018,5,11,18,30,363.0,37.0,3.7,17.4,78.0,187.22,136.29
2018,5,11,18,45,236.5,26.0,3.55,16.95,47.5,109.53,37.55
2018,5,11,19,0,110.0,15.0,3.4,16.5,17.0,39.63,0.0
2018,5,11,19,15,55.0,7.5,3.3,16.45,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.5,2.25,13.9,3.0,0.0,0.0
2018,5,12,5,0,40.0,7.0,2.2,14.0,6.0,0.0,0.0
2018,5,12,5,15,152.0,18.0,2.2,14.65,27.5,16.37,0.0
2018,5,12,5,30,264.0,29.0,2.2,15.3,49.0,24.35,10.94
2018,5,12,5,45,374.5,37.5,2.2,15.95,89.5,30.29,20.22
2018,5,12,6,0,485.0,46.0,2.2,16.6,130.0,36.14,25.98
2018,5,12,6,15,456.0,61.0,2.25,17.0,161.0,46.86,35.72
2018,5,12,6,30,427.0,76.0,2.3,17.4,192.0,55.95,43.84
2018,5,12,6,45,410.0,97.0,2.35,17.85,227.5,69.63,55.8
2018,5,12,7,0,393.0,118.0,2.4,18.3,263.0,82.59,66.89
2018,5,12,7,15,399.0,137.5,2.4,18.75,303.5,93.96,76.41
2018,5,12,7,30,405.0,157.0,2.4,19.2,344.0,106.53,86.8
2018,5,12,7,45,407.5,177.5,2.4,19.6,384.0,150.62,103.97
2018,5,12,8,0,410.0,198.0,2.4,20.0,424.0,195.47,135.69
2018,5,12,8,15,419.5,216.0,2.25,20.4,465.0,240.53,171.06
2018,5,12,8,30,429.0,234.0,2.1,20.8,506.0,286.9,208.82
2018,5,12,8,45,440.5,247.5,1.95,21.15,544.0,331.73,245.45
2018,5,12,9,0,452.0,261.0,1.8,21.5,582.0,377.74,282.38
2018,5,12,9,15,472.0,269.5,1.75,21.75,621.0,424.59,319.33
2018,5,12,9,30,492.0,278.0,1.7,22.0,660.0,473.14,356.67
2018,5,12,9,45,518.5,284.5,1.65,22.25,702.5,525.13,395.53
2018,5,12,10,0,545.0,291.0,1.6,22.5,745.0,579.02,434.73
2018,5,12,10,15,556.0,300.0,1.7,22.55,776.0,626.6,469.61
2018,5,12,10,30,567.0,309.0,1.8,22.6,807.0,674.11,503.85
2018,5,12,10,45,534.5,331.5,1.95,22.65,809.5,700.89,522.85
2018,5,12,11,0,502.0,354.0,2.1,22.7,812.0,723.87,539.0
2018,5,12,11,15,477.0,368.5,2.25,22.7,808.5,742.29,552.13
2018,5,12,11,30,452.0,383.0,2.4,22.7,805.0,757.61,563.0
2018,5,12,11,45,459.0,385.5,2.55,22.7,816.0,787.46,584.47
2018,5,12,12,0,466.0,388.0,2.7,22.7,827.0,815.97,604.83
2018,5,12,12,15,469.5,386.0,2.85,22.6,827.5,835.43,619.32
2018,5,12,12,30,473.0,384.0,3.0,22.5,828.0,852.86,632.52
2018,5,12,12,45,479.0,376.5,3.15,22.4,822.0,865.28,642.57
2018,5,12,13,0,485.0,369.0,3.3,22.3,816.0,875.35,651.13
2018,5,12,13,15,496.5,355.5,3.4,22.15,806.0,882.54,657.91
2018,5,12,13,30,508.0,342.0,3.5,22.0,796.0,887.12,663.05
2018,5,12,13,45,575.0,295.5,3.65,21.8,796.0,910.95,683.72
2018,5,12,14,0,642.0,249.0,3.8,21.6,796.0,935.54,704.79
2018,5,12,14,15,750.5,185.0,3.8,21.4,802.0,974.39,733.12
2018,5,12,14,30,859.0,121.0,3.8,21.2,808.0,988.02,743.79
2018,5,12,14,45,846.5,119.5,3.8,20.95,770.0,963.03,728.7
2018,5,12,15,0,834.0,118.0,3.8,20.7,732.0,944.91,718.62
2018,5,12,15,15,819.5,115.0,3.8,20.7,689.5,910.19,696.32
2018,5,12,15,30,805.0,112.0,3.8,20.7,647.0,872.94,672.21
2018,5,12,15,45,785.5,109.5,3.65,20.05,600.5,829.59,644.42
2018,5,12,16,0,766.0,107.0,3.5,19.4,554.0,784.53,615.04
2018,5,12,16,15,741.0,103.5,3.4,19.0,505.0,732.5,579.74
2018,5,12,16,30,716.0,100.0,3.3,18.6,456.0,683.4,546.0
2018,5,12,16,45,683.0,95.5,3.2,18.25,405.0,623.59,502.97
2018,5,12,17,0,650.0,91.0,3.1,17.9,354.0,564.57,458.27
2018,5,12,17,15,605.0,84.5,2.95,17.45,303.0,496.91,405.43
2018,5,12,17,30,560.0,78.0,2.8,17.0,252.0,432.05,353.08
2018,5,12,17,45,496.0,70.5,2.7,16.6,203.5,359.34,292.65
2018,5,12,18,0,432.0,63.0,2.6,16.2,155.0,292.22,235.0
2018,5,12,18,15,340.0,52.5,2.4,15.75,113.0,215.11,168.31
2018,5,12,18,30,248.0,42.0,2.2,15.3,71.0,151.66,111.61
2018,5,12,18,45,152.0,28.0,2.05,14.85,43.0,88.27,35.43
2018,5,12,19,0,56.0,14.0,1.9,14.4,15.0,25.98,0.0
2018,5,12,19,15,28.0,7.0,1.9,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
