Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,19,15,13.0,8.5,3.95,12.35,9.0,10.14,0.0
2018,5,22,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.9,12.25,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.9,12.3,2.0,1.82,0.0
2018,5,23,5,15,0.0,7.0,2.95,12.4,7.0,6.14,0.0
2018,5,23,5,30,0.0,12.0,3.0,12.5,12.0,10.54,3.1
2018,5,23,5,45,0.0,20.0,3.05,12.65,20.0,17.59,9.83
2018,5,23,6,0,0.0,28.0,3.1,12.8,28.0,24.65,16.38
2018,5,23,6,15,0.0,39.0,3.1,12.9,39.0,34.38,25.28
2018,5,23,6,30,0.0,50.0,3.1,13.0,50.0,44.12,34.1
2018,5,23,6,45,0.5,72.0,3.1,13.15,72.0,63.3,51.21
2018,5,23,7,0,1.0,94.0,3.1,13.3,94.0,81.38,67.11
2018,5,23,7,15,1.5,110.5,3.15,13.5,111.0,94.93,78.79
2018,5,23,7,30,2.0,127.0,3.2,13.7,128.0,108.47,86.23
2018,5,23,7,45,2.5,143.5,3.25,13.9,145.0,122.68,97.61
2018,5,23,8,0,3.0,160.0,3.3,14.1,162.0,137.08,109.06
2018,5,23,8,15,3.0,165.0,3.4,14.35,167.0,142.44,113.02
2018,5,23,8,30,3.0,170.0,3.5,14.6,172.0,147.66,116.88
2018,5,23,8,45,3.0,171.0,3.6,14.85,173.0,149.48,117.97
2018,5,23,9,0,3.0,172.0,3.7,15.1,174.0,151.16,118.97
2018,5,23,9,15,6.0,189.5,3.75,15.4,194.0,167.97,132.16
2018,5,23,9,30,9.0,207.0,3.8,15.7,214.0,185.25,145.64
2018,5,23,9,45,15.0,251.5,3.9,15.95,264.0,227.57,178.99
2018,5,23,10,0,21.0,296.0,4.0,16.2,314.0,270.88,212.7
2018,5,23,10,15,21.5,306.5,4.0,16.35,325.5,282.59,221.44
2018,5,23,10,30,22.0,317.0,4.0,16.5,337.0,294.38,230.28
2018,5,23,10,45,20.0,310.5,4.05,16.6,329.0,289.49,226.21
2018,5,23,11,0,18.0,304.0,4.1,16.7,321.0,284.18,221.87
2018,5,23,11,15,20.0,318.0,4.1,16.75,337.0,300.07,234.12
2018,5,23,11,30,22.0,332.0,4.1,16.8,353.0,316.22,246.47
2018,5,23,11,45,36.0,372.0,4.1,16.85,406.5,374.53,291.45
2018,5,23,12,0,50.0,412.0,4.1,16.9,460.0,428.91,332.78
2018,5,23,12,15,46.0,407.0,4.05,16.9,451.0,424.79,329.36
2018,5,23,12,30,42.0,402.0,4.0,16.9,442.0,420.04,325.7
2018,5,23,12,45,41.0,392.5,3.95,16.9,431.0,413.21,320.64
2018,5,23,13,0,40.0,383.0,3.9,16.9,420.0,405.84,315.23
2018,5,23,13,15,50.5,392.0,3.9,16.85,438.0,428.03,332.7
2018,5,23,13,30,61.0,401.0,3.9,16.8,456.0,450.35,350.16
2018,5,23,13,45,166.0,359.5,3.9,16.8,504.5,530.63,414.87
2018,5,23,14,0,271.0,318.0,3.9,16.8,553.0,609.22,477.06
2018,5,23,14,15,383.5,281.0,3.95,16.7,600.5,698.69,546.63
2018,5,23,14,30,496.0,244.0,4.0,16.6,648.0,767.59,600.6
2018,5,23,14,45,544.5,223.5,4.05,16.45,649.0,793.05,621.27
2018,5,23,15,0,593.0,203.0,4.1,16.3,650.0,808.74,635.38
2018,5,23,15,15,632.0,181.0,4.1,16.3,633.5,809.09,637.24
2018,5,23,15,30,671.0,159.0,4.1,16.3,617.0,804.44,635.37
2018,5,23,15,45,703.5,137.5,4.2,15.9,588.5,789.36,627.36
2018,5,23,16,0,736.0,116.0,4.3,15.5,560.0,769.05,615.65
2018,5,23,16,15,754.5,100.5,4.25,15.25,523.0,736.42,593.53
2018,5,23,16,30,773.0,85.0,4.2,15.0,486.0,703.24,570.81
2018,5,23,16,45,746.5,81.5,4.2,14.7,436.0,647.55,530.77
2018,5,23,17,0,720.0,78.0,4.2,14.4,386.0,591.9,488.77
2018,5,23,17,15,682.0,73.5,4.2,14.05,335.0,530.54,440.19
2018,5,23,17,30,644.0,69.0,4.2,13.7,284.0,468.98,389.84
2018,5,23,17,45,589.5,64.0,4.15,13.4,235.0,400.5,331.87
2018,5,23,18,0,535.0,59.0,4.1,13.1,186.0,336.45,275.76
2018,5,23,18,15,436.0,52.0,4.05,12.8,139.5,256.49,205.57
2018,5,23,18,30,337.0,45.0,4.0,12.5,93.0,186.64,143.35
2018,5,23,18,45,206.5,31.5,3.9,12.25,57.5,111.33,75.06
2018,5,23,19,0,76.0,18.0,3.8,12.0,22.0,40.97,0.0
2018,5,23,19,15,38.0,9.0,3.8,11.9,11.0,15.23,0.0
2018,5,23,19,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.35,11.2,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.3,11.3,2.0,1.82,0.0
2018,5,24,5,15,0.0,6.0,2.3,11.5,6.0,5.26,0.0
2018,5,24,5,30,0.0,10.0,2.3,11.7,10.0,8.78,1.7
2018,5,24,5,45,0.0,16.0,2.25,11.9,16.0,14.06,6.77
2018,5,24,6,0,0.0,22.0,2.2,12.1,22.0,19.35,11.71
2018,5,24,6,15,0.0,27.5,2.15,12.3,27.5,24.2,16.21
2018,5,24,6,30,0.0,33.0,2.1,12.5,33.0,29.07,20.64
2018,5,24,6,45,0.0,44.5,2.1,12.75,44.5,39.25,29.77
2018,5,24,7,0,0.0,56.0,2.1,13.0,56.0,49.45,38.79
2018,5,24,7,15,0.0,68.5,2.1,13.25,68.5,60.56,48.49
2018,5,24,7,30,0.0,81.0,2.1,13.5,81.0,71.69,55.4
2018,5,24,7,45,0.0,81.0,2.15,13.75,81.0,71.71,55.16
2018,5,24,8,0,0.0,81.0,2.2,14.0,81.0,71.73,54.94
2018,5,24,8,15,1.0,115.0,2.2,14.35,115.5,101.2,79.11
2018,5,24,8,30,2.0,149.0,2.2,14.7,150.0,130.2,102.5
2018,5,24,8,45,4.0,170.5,2.25,15.0,173.0,149.39,117.63
2018,5,24,9,0,6.0,192.0,2.3,15.3,196.0,168.97,132.96
2018,5,24,9,15,7.0,203.0,2.35,15.6,208.0,179.74,141.15
2018,5,24,9,30,8.0,214.0,2.4,15.9,220.0,190.67,149.47
2018,5,24,9,45,11.0,238.0,2.5,16.15,247.0,213.92,167.54
2018,5,24,10,0,14.0,262.0,2.6,16.4,274.0,237.7,185.87
2018,5,24,10,15,15.0,273.5,2.65,16.6,286.5,249.96,195.09
2018,5,24,10,30,16.0,285.0,2.7,16.8,299.0,262.37,204.43
2018,5,24,10,45,13.5,258.0,2.8,17.0,270.0,238.53,185.61
2018,5,24,11,0,11.0,231.0,2.9,17.2,241.0,213.98,166.25
2018,5,24,11,15,11.0,231.5,3.0,17.25,241.5,215.42,167.37
2018,5,24,11,30,11.0,232.0,3.1,17.3,242.0,216.81,168.41
2018,5,24,11,45,9.0,212.5,3.2,17.4,221.0,198.33,153.8
2018,5,24,12,0,7.0,193.0,3.3,17.5,200.0,179.51,138.92
2018,5,24,12,15,11.0,208.0,3.4,17.4,218.5,197.35,153.27
2018,5,24,12,30,15.0,223.0,3.5,17.3,237.0,222.31,173.11
2018,5,24,12,45,92.5,323.5,3.65,17.25,410.0,407.56,318.8
2018,5,24,13,0,170.0,424.0,3.8,17.2,583.0,587.96,454.78
2018,5,24,13,15,220.5,429.0,3.85,17.0,631.5,648.37,500.26
2018,5,24,13,30,271.0,434.0,3.9,16.8,680.0,723.09,556.03
2018,5,24,13,45,215.5,423.0,4.0,16.55,615.5,645.44,499.47
2018,5,24,14,0,160.0,412.0,4.1,16.3,551.0,581.18,452.22
2018,5,24,14,15,126.5,395.0,4.05,16.0,502.5,531.93,415.83
2018,5,24,14,30,93.0,378.0,4.0,15.7,454.0,466.11,366.42
2018,5,24,14,45,71.0,347.0,4.0,15.45,403.5,412.84,326.27
2018,5,24,15,0,49.0,316.0,4.0,15.2,353.0,359.74,285.55
2018,5,24,15,15,59.5,305.0,4.0,15.2,347.5,358.69,285.95
2018,5,24,15,30,70.0,294.0,4.0,15.2,342.0,356.96,285.68
2018,5,24,15,45,79.5,266.5,3.9,14.75,317.5,335.41,270.28
2018,5,24,16,0,89.0,239.0,3.8,14.3,293.0,312.86,253.93
2018,5,24,16,15,184.5,221.5,3.8,14.2,321.5,382.44,313.06
2018,5,24,16,30,280.0,204.0,3.8,14.1,350.0,443.36,364.1
2018,5,24,16,45,303.0,179.5,3.75,13.95,322.5,421.56,347.97
2018,5,24,17,0,326.0,155.0,3.7,13.8,295.0,396.7,329.18
2018,5,24,17,15,342.0,131.5,3.65,13.7,261.5,377.37,313.8
2018,5,24,17,30,358.0,108.0,3.6,13.6,228.0,342.98,285.49
2018,5,24,17,45,348.5,93.5,3.55,13.45,194.0,302.77,250.99
2018,5,24,18,0,339.0,79.0,3.5,13.3,160.0,262.9,215.52
2018,5,24,18,15,270.5,66.5,3.4,13.15,121.5,201.34,161.33
2018,5,24,18,30,202.0,54.0,3.3,13.0,83.0,140.68,107.88
2018,5,24,18,45,127.0,37.0,3.25,12.85,53.0,88.21,59.79
2018,5,24,19,0,52.0,20.0,3.2,12.7,23.0,37.83,0.0
2018,5,24,19,15,26.0,10.0,3.1,12.6,11.5,13.93,0.0
2018,5,24,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,2.55,12.15,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,2.6,12.2,3.0,2.73,0.0
2018,5,25,5,15,0.0,10.5,2.65,12.35,10.5,9.23,0.0
2018,5,25,5,30,0.0,18.0,2.7,12.5,18.0,15.84,7.62
2018,5,25,5,45,0.0,29.0,2.75,12.65,29.0,25.55,16.86
2018,5,25,6,0,0.0,40.0,2.8,12.8,40.0,35.28,25.88
2018,5,25,6,15,0.0,52.5,2.85,13.0,52.5,46.36,36.0
2018,5,25,6,30,0.0,65.0,2.9,13.2,65.0,57.1,45.67
2018,5,25,6,45,8.5,87.5,2.9,13.4,91.0,75.61,62.09
2018,5,25,7,0,17.0,110.0,2.9,13.6,117.0,93.78,77.96
2018,5,25,7,15,19.5,140.5,2.9,13.85,149.5,117.44,98.36
2018,5,25,7,30,22.0,171.0,2.9,14.1,182.0,141.03,112.93
2018,5,25,7,45,22.5,189.0,2.9,14.35,201.0,158.23,125.93
2018,5,25,8,0,23.0,207.0,2.9,14.6,220.0,175.61,139.37
2018,5,25,8,15,37.5,236.0,2.9,14.85,259.5,196.83,155.42
2018,5,25,8,30,52.0,265.0,2.9,15.1,299.0,227.44,179.13
2018,5,25,8,45,72.0,292.0,2.9,15.35,342.5,260.64,204.76
2018,5,25,9,0,92.0,319.0,2.9,15.6,386.0,296.65,232.61
2018,5,25,9,15,120.5,342.5,2.9,15.8,435.0,332.51,260.26
2018,5,25,9,30,149.0,366.0,2.9,16.0,484.0,376.46,294.1
2018,5,25,9,45,191.5,378.5,2.95,16.2,537.0,422.75,329.68
2018,5,25,10,0,234.0,391.0,3.0,16.4,590.0,471.56,366.97
2018,5,25,10,15,224.5,402.5,3.0,16.5,598.0,493.44,383.24
2018,5,25,10,30,215.0,414.0,3.0,16.6,606.0,512.36,397.14
2018,5,25,10,45,190.0,437.0,3.05,16.7,609.5,528.55,408.5
2018,5,25,11,0,165.0,460.0,3.1,16.8,613.0,542.7,418.13
2018,5,25,11,15,176.0,466.0,3.2,16.85,631.0,569.17,437.92
2018,5,25,11,30,187.0,472.0,3.3,16.9,649.0,595.94,457.79
2018,5,25,11,45,174.5,473.5,3.35,17.0,639.5,598.02,458.86
2018,5,25,12,0,162.0,475.0,3.4,17.1,630.0,598.6,458.97
2018,5,25,12,15,134.0,469.5,3.45,17.1,597.5,576.61,442.41
2018,5,25,12,30,106.0,464.0,3.5,17.1,565.0,541.09,416.0
2018,5,25,12,45,121.5,457.5,3.5,17.15,572.0,567.5,436.17
2018,5,25,13,0,137.0,451.0,3.5,17.2,579.0,582.14,447.5
2018,5,25,13,15,148.0,446.0,3.5,17.15,582.5,593.23,456.35
2018,5,25,13,30,159.0,441.0,3.5,17.1,586.0,603.57,464.71
2018,5,25,13,45,300.5,370.5,3.55,17.05,635.0,690.64,533.75
2018,5,25,14,0,442.0,300.0,3.6,17.0,684.0,775.93,599.95
2018,5,25,14,15,638.0,212.5,3.55,16.95,745.5,883.72,681.57
2018,5,25,14,30,834.0,125.0,3.5,16.9,807.0,959.96,734.68
2018,5,25,14,45,763.5,148.0,3.45,16.8,751.0,916.69,705.2
2018,5,25,15,0,693.0,171.0,3.4,16.7,695.0,868.16,672.76
2018,5,25,15,15,557.0,203.5,3.4,16.7,610.0,762.63,597.82
2018,5,25,15,30,421.0,236.0,3.4,16.7,525.0,655.38,517.91
2018,5,25,15,45,458.5,206.5,3.3,16.45,501.5,644.26,512.87
2018,5,25,16,0,496.0,177.0,3.2,16.2,478.0,628.52,503.65
2018,5,25,16,15,483.5,168.0,3.15,16.05,441.5,590.93,476.34
2018,5,25,16,30,471.0,159.0,3.1,15.9,405.0,552.58,448.09
2018,5,25,16,45,434.5,149.5,3.05,15.7,358.5,495.89,404.77
2018,5,25,17,0,398.0,140.0,3.0,15.5,312.0,441.02,361.99
2018,5,25,17,15,326.5,131.0,3.0,15.3,260.0,354.98,293.03
2018,5,25,17,30,255.0,122.0,3.0,15.1,208.0,288.41,238.11
2018,5,25,17,45,235.0,103.5,2.95,14.9,172.5,244.53,201.2
2018,5,25,18,0,215.0,85.0,2.9,14.7,137.0,202.26,164.58
2018,5,25,18,15,173.0,68.0,2.9,14.45,103.5,154.43,122.73
2018,5,25,18,30,131.0,51.0,2.9,14.2,70.0,111.04,84.41
2018,5,25,18,45,99.5,34.5,2.9,14.0,46.0,76.04,51.33
2018,5,25,19,0,68.0,18.0,2.9,13.8,22.0,39.15,0.0
2018,5,25,19,15,34.0,9.0,2.9,13.6,11.0,14.52,0.0
2018,5,25,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,26,4,45,1.5,3.5,3.7,12.5,3.5,0.0,0.0
2018,5,26,5,0,3.0,7.0,3.8,12.5,7.0,6.37,0.0
2018,5,26,5,15,73.5,23.0,3.85,12.7,30.5,18.64,0.0
2018,5,26,5,30,144.0,39.0,3.9,12.9,54.0,31.11,20.44
2018,5,26,5,45,184.0,52.0,3.95,13.05,82.0,41.12,30.47
2018,5,26,6,0,224.0,65.0,4.0,13.2,110.0,50.88,39.67
2018,5,26,6,15,133.0,80.0,4.0,13.4,108.5,64.15,51.78
2018,5,26,6,30,42.0,95.0,4.0,13.6,107.0,77.9,64.1
2018,5,26,6,45,25.0,110.5,3.95,13.85,118.0,89.75,74.5
2018,5,26,7,0,8.0,126.0,3.9,14.1,129.0,105.53,88.15
2018,5,26,7,15,5.0,136.0,3.8,14.3,138.0,114.11,95.31
2018,5,26,7,30,2.0,146.0,3.7,14.5,147.0,122.76,97.85
2018,5,26,7,45,2.5,151.0,3.65,14.75,152.5,128.49,102.09
2018,5,26,8,0,3.0,156.0,3.6,15.0,158.0,133.99,106.14
2018,5,26,8,15,2.0,151.5,3.5,15.2,153.0,131.41,103.65
2018,5,26,8,30,1.0,147.0,3.4,15.4,148.0,128.29,100.76
2018,5,26,8,45,0.5,143.0,3.3,15.65,143.5,125.34,98.01
2018,5,26,9,0,0.0,139.0,3.2,15.9,139.0,122.15,95.08
2018,5,26,9,15,1.0,145.0,3.1,16.1,146.0,127.99,99.52
2018,5,26,9,30,2.0,151.0,3.0,16.3,153.0,133.98,104.07
2018,5,26,9,45,3.0,158.0,2.9,16.55,160.5,140.96,109.4
2018,5,26,10,0,4.0,165.0,2.8,16.8,168.0,148.08,114.83
2018,5,26,10,15,4.0,166.0,2.75,17.0,169.5,149.45,115.68
2018,5,26,10,30,4.0,167.0,2.7,17.2,171.0,150.81,116.54
2018,5,26,10,45,4.0,162.5,2.7,17.45,166.5,147.29,113.54
2018,5,26,11,0,4.0,158.0,2.7,17.7,162.0,143.71,110.52
2018,5,26,11,15,5.5,173.5,2.75,17.8,179.0,159.15,122.71
2018,5,26,11,30,7.0,189.0,2.8,17.9,196.0,174.79,134.99
2018,5,26,11,45,11.5,238.5,2.85,18.05,249.5,223.95,173.46
2018,5,26,12,0,16.0,288.0,2.9,18.2,303.0,273.95,212.03
2018,5,26,12,15,27.5,334.5,3.05,18.3,360.5,337.77,261.03
2018,5,26,12,30,39.0,381.0,3.2,18.4,418.0,396.25,305.34
2018,5,26,12,45,80.5,414.5,3.35,18.5,490.5,472.53,363.62
2018,5,26,13,0,122.0,448.0,3.5,18.6,563.0,564.05,431.97
2018,5,26,13,15,208.0,429.0,3.65,18.6,620.5,635.17,486.86
2018,5,26,13,30,294.0,410.0,3.8,18.6,678.0,720.47,551.16
2018,5,26,13,45,491.0,313.5,3.9,18.65,747.0,836.51,640.04
2018,5,26,14,0,688.0,217.0,4.0,18.7,816.0,939.66,717.04
2018,5,26,14,15,768.0,172.0,4.15,18.6,819.0,961.7,733.57
2018,5,26,14,30,848.0,127.0,4.3,18.5,822.0,975.25,745.02
2018,5,26,14,45,835.5,126.0,4.45,18.45,785.5,961.71,738.02
2018,5,26,15,0,823.0,125.0,4.6,18.4,749.0,934.74,722.03
2018,5,26,15,15,809.0,123.0,4.6,18.4,708.0,902.49,700.93
2018,5,26,15,30,795.0,121.0,4.6,18.4,667.0,867.73,677.95
2018,5,26,15,45,775.0,119.5,4.8,18.05,622.0,826.02,651.88
2018,5,26,16,0,755.0,118.0,5.0,17.7,577.0,782.64,623.94
2018,5,26,16,15,729.5,115.0,5.0,17.4,528.5,735.74,591.62
2018,5,26,16,30,704.0,112.0,5.0,17.1,480.0,684.43,555.39
2018,5,26,16,45,671.5,107.5,5.05,16.85,430.0,626.11,512.14
2018,5,26,17,0,639.0,103.0,5.1,16.6,380.0,568.49,467.77
2018,5,26,17,15,597.5,97.0,5.05,16.25,330.0,504.64,417.03
2018,5,26,17,30,556.0,91.0,5.0,15.9,280.0,443.11,366.66
2018,5,26,17,45,498.5,83.0,4.95,15.5,231.5,373.75,308.46
2018,5,26,18,0,441.0,75.0,4.9,15.1,183.0,306.36,250.37
2018,5,26,18,15,360.0,65.0,4.8,14.8,139.5,236.79,189.35
2018,5,26,18,30,279.0,55.0,4.7,14.5,96.0,176.01,135.33
2018,5,26,18,45,182.0,39.0,4.55,14.15,62.0,112.85,78.42
2018,5,26,19,0,85.0,23.0,4.4,13.8,28.0,49.97,0.0
2018,5,26,19,15,42.5,11.5,4.3,13.65,14.0,18.4,0.0
2018,5,26,19,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,27,4,45,22.5,6.0,1.7,12.05,6.5,0.0,0.0
2018,5,27,5,0,45.0,12.0,1.7,12.2,13.0,10.91,0.0
2018,5,27,5,15,137.5,26.0,1.7,12.65,39.0,20.53,1.49
2018,5,27,5,30,230.0,40.0,1.7,13.1,65.0,31.17,20.59
2018,5,27,5,45,287.5,51.0,1.7,13.55,98.5,39.08,28.68
2018,5,27,6,0,345.0,62.0,1.7,14.0,132.0,46.73,35.91
2018,5,27,6,15,328.5,81.0,1.65,14.45,162.5,59.68,47.62
2018,5,27,6,30,312.0,100.0,1.6,14.9,193.0,71.97,58.52
2018,5,27,6,45,334.5,117.0,1.55,15.35,234.0,82.42,67.56
2018,5,27,7,0,357.0,134.0,1.5,15.8,275.0,92.32,75.93
2018,5,27,7,15,250.0,154.0,1.55,16.3,259.0,109.49,90.42
2018,5,27,7,30,143.0,174.0,1.6,16.8,243.0,131.02,102.25
2018,5,27,7,45,103.0,199.0,1.6,17.35,251.5,157.17,120.35
2018,5,27,8,0,63.0,224.0,1.6,17.9,260.0,185.68,143.5
2018,5,27,8,15,194.0,238.0,1.7,18.25,362.5,223.53,167.69
2018,5,27,8,30,325.0,252.0,1.8,18.6,465.0,277.23,206.03
2018,5,27,8,45,325.5,267.5,1.85,19.0,493.0,312.78,235.27
2018,5,27,9,0,326.0,283.0,1.9,19.4,521.0,348.33,264.18
2018,5,27,9,15,278.0,312.5,2.0,19.75,523.0,373.48,285.1
2018,5,27,9,30,230.0,342.0,2.1,20.1,525.0,393.6,301.14
2018,5,27,9,45,289.5,350.0,2.2,20.4,590.0,450.16,343.98
2018,5,27,10,0,349.0,358.0,2.3,20.7,655.0,512.45,390.5
2018,5,27,10,15,376.0,367.5,2.35,21.0,696.5,560.44,425.6
2018,5,27,10,30,403.0,377.0,2.4,21.3,738.0,610.72,461.87
2018,5,27,10,45,401.0,387.0,2.5,21.55,753.0,642.24,484.23
2018,5,27,11,0,399.0,397.0,2.6,21.8,768.0,672.72,505.66
2018,5,27,11,15,392.5,404.5,2.65,21.95,773.5,693.23,519.86
2018,5,27,11,30,386.0,412.0,2.7,22.1,779.0,714.33,534.35
2018,5,27,11,45,404.0,408.0,2.8,22.3,794.0,750.05,559.53
2018,5,27,12,0,422.0,404.0,2.9,22.5,809.0,781.15,581.36
2018,5,27,12,15,433.5,400.0,3.0,22.55,815.0,805.24,598.56
2018,5,27,12,30,445.0,396.0,3.1,22.6,821.0,827.77,614.74
2018,5,27,12,45,453.5,389.5,3.2,22.7,819.0,843.23,626.02
2018,5,27,13,0,462.0,383.0,3.3,22.8,817.0,856.56,635.95
2018,5,27,13,15,474.0,370.0,3.4,22.8,808.5,864.78,642.97
2018,5,27,13,30,486.0,357.0,3.5,22.8,800.0,870.53,648.43
2018,5,27,13,45,623.0,269.5,3.55,22.75,822.0,926.2,691.79
2018,5,27,14,0,760.0,182.0,3.6,22.7,844.0,966.42,721.1
2018,5,27,14,15,818.5,143.5,3.6,22.65,834.0,981.25,731.83
2018,5,27,14,30,877.0,105.0,3.6,22.6,824.0,979.74,731.94
2018,5,27,14,45,868.5,102.5,3.6,22.5,788.5,957.61,718.54
2018,5,27,15,0,860.0,100.0,3.6,22.4,753.0,932.31,703.14
2018,5,27,15,15,847.5,98.0,3.6,22.4,712.0,900.86,683.25
2018,5,27,15,30,835.0,96.0,3.6,22.4,671.0,866.81,661.47
2018,5,27,15,45,821.0,93.5,3.5,22.1,627.0,828.5,636.78
2018,5,27,16,0,807.0,91.0,3.4,21.8,583.0,795.32,615.52
2018,5,27,16,15,788.0,87.5,3.3,21.5,535.5,747.53,583.49
2018,5,27,16,30,769.0,84.0,3.2,21.2,488.0,698.54,550.16
2018,5,27,16,45,742.5,81.0,3.15,20.9,438.5,643.83,512.15
2018,5,27,17,0,716.0,78.0,3.1,20.6,389.0,589.16,472.22
2018,5,27,17,15,679.5,74.0,3.0,20.1,339.0,529.58,426.71
2018,5,27,17,30,643.0,70.0,2.9,19.6,289.0,469.78,379.53
2018,5,27,17,45,591.5,64.0,2.8,19.15,240.0,401.87,324.22
2018,5,27,18,0,540.0,58.0,2.7,18.7,191.0,338.14,270.41
2018,5,27,18,15,463.5,51.0,2.6,18.1,146.5,267.39,209.76
2018,5,27,18,30,387.0,44.0,2.5,17.5,102.0,204.33,154.38
2018,5,27,18,45,269.5,33.0,2.35,16.95,66.5,133.15,91.51
2018,5,27,19,0,152.0,22.0,2.2,16.4,31.0,68.92,2.34
2018,5,27,19,15,76.0,11.0,2.15,16.1,15.5,24.25,0.0
2018,5,27,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,4,45,43.0,6.5,1.3,13.35,7.5,0.0,0.0
2018,5,28,5,0,86.0,13.0,1.3,13.5,15.0,11.82,0.0
2018,5,28,5,15,197.5,24.5,1.35,13.9,42.5,19.38,1.98
2018,5,28,5,30,309.0,36.0,1.4,14.3,70.0,29.51,19.16
2018,5,28,5,45,351.5,46.5,1.4,14.7,103.5,36.98,26.73
2018,5,28,6,0,394.0,57.0,1.4,15.1,137.0,44.08,33.43
2018,5,28,6,15,358.5,78.0,1.35,15.65,166.5,57.57,45.54
2018,5,28,6,30,323.0,99.0,1.3,16.2,196.0,71.27,57.6
2018,5,28,6,45,350.5,115.5,1.2,16.7,238.5,81.41,66.3
2018,5,28,7,0,378.0,132.0,1.1,17.2,281.0,91.04,74.37
2018,5,28,7,15,389.5,150.0,1.1,17.9,322.0,101.03,82.52
2018,5,28,7,30,401.0,168.0,1.1,18.6,363.0,116.06,86.94
2018,5,28,7,45,403.5,188.0,1.1,19.3,402.0,158.9,109.72
2018,5,28,8,0,406.0,208.0,1.1,20.0,441.0,202.47,140.46
2018,5,28,8,15,423.0,223.0,1.15,20.5,483.5,245.99,174.03
2018,5,28,8,30,440.0,238.0,1.2,21.0,526.0,291.61,210.57
2018,5,28,8,45,461.5,246.5,1.2,21.55,566.5,335.82,246.02
2018,5,28,9,0,483.0,255.0,1.2,22.1,607.0,382.21,282.73
2018,5,28,9,15,493.5,267.5,1.3,22.55,644.0,428.91,319.47
2018,5,28,9,30,504.0,280.0,1.4,23.0,681.0,476.31,355.85
2018,5,28,9,45,506.0,296.0,1.45,23.45,712.5,522.45,390.13
2018,5,28,10,0,508.0,312.0,1.5,23.9,744.0,568.19,423.18
2018,5,28,10,15,507.5,326.5,1.6,24.25,769.5,610.58,453.49
2018,5,28,10,30,507.0,341.0,1.7,24.6,795.0,652.07,482.56
2018,5,28,10,45,506.5,353.0,1.8,24.9,815.0,690.46,509.08
2018,5,28,11,0,506.0,365.0,1.9,25.2,835.0,727.7,534.41
2018,5,28,11,15,505.0,373.0,2.0,25.4,847.5,759.81,556.23
2018,5,28,11,30,504.0,381.0,2.1,25.6,860.0,790.43,576.85
2018,5,28,11,45,503.5,384.5,2.2,25.8,865.5,815.84,593.95
2018,5,28,12,0,503.0,388.0,2.3,26.0,871.0,839.42,609.76
2018,5,28,12,15,503.5,386.5,2.4,26.05,869.0,857.32,622.29
2018,5,28,12,30,504.0,385.0,2.5,26.1,867.0,872.99,633.39
2018,5,28,12,45,505.5,378.5,2.6,26.15,858.0,882.53,640.65
2018,5,28,13,0,507.0,372.0,2.7,26.2,849.0,889.54,646.35
2018,5,28,13,15,508.5,362.5,2.8,26.15,833.5,891.06,648.84
2018,5,28,13,30,510.0,353.0,2.9,26.1,818.0,889.92,649.67
2018,5,28,13,45,638.5,267.0,3.0,26.1,834.0,938.64,687.49
2018,5,28,14,0,767.0,181.0,3.1,26.1,850.0,971.83,711.5
2018,5,28,14,15,825.0,142.5,3.15,25.95,839.5,986.08,722.31
2018,5,28,14,30,883.0,104.0,3.2,25.8,829.0,984.06,722.76
2018,5,28,14,45,873.5,102.5,3.25,25.7,793.5,962.01,710.07
2018,5,28,15,0,864.0,101.0,3.3,25.6,758.0,936.82,695.43
2018,5,28,15,15,851.5,99.0,3.3,25.6,717.0,905.35,675.91
2018,5,28,15,30,839.0,97.0,3.3,25.6,676.0,871.25,654.53
2018,5,28,15,45,823.5,94.5,3.3,25.2,631.0,831.59,630.14
2018,5,28,16,0,808.0,92.0,3.3,24.8,586.0,797.16,609.11
2018,5,28,16,15,788.0,89.5,3.25,24.45,538.5,749.75,578.15
2018,5,28,16,30,768.0,87.0,3.2,24.1,491.0,701.21,545.9
2018,5,28,16,45,742.5,83.0,3.15,23.75,441.5,646.13,508.19
2018,5,28,17,0,717.0,79.0,3.1,23.4,392.0,591.02,468.46
2018,5,28,17,15,681.0,74.5,3.0,22.8,341.5,531.18,423.48
2018,5,28,17,30,645.0,70.0,2.9,22.2,291.0,471.03,376.73
2018,5,28,17,45,595.5,64.5,2.8,21.6,242.5,404.69,323.41
2018,5,28,18,0,546.0,59.0,2.7,21.0,194.0,342.27,271.32
2018,5,28,18,15,471.0,52.0,2.6,20.35,149.5,271.78,211.48
2018,5,28,18,30,396.0,45.0,2.5,19.7,105.0,208.77,156.62
2018,5,28,18,45,278.0,33.5,2.4,19.0,68.5,136.35,93.58
2018,5,28,19,0,160.0,22.0,2.3,18.3,32.0,71.19,8.66
2018,5,28,19,15,80.0,11.0,2.25,17.9,16.0,25.05,0.0
2018,5,28,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,4,45,41.0,7.0,1.95,14.25,8.0,0.0,0.0
2018,5,29,5,0,82.0,14.0,2.1,14.4,16.0,12.73,0.0
2018,5,29,5,15,191.5,26.0,2.15,14.7,43.5,20.56,3.23
2018,5,29,5,30,301.0,38.0,2.2,15.0,71.0,31.34,20.67
2018,5,29,5,45,344.5,48.0,2.3,15.35,104.5,38.27,27.77
2018,5,29,6,0,388.0,58.0,2.4,15.7,138.0,44.88,34.04
2018,5,29,6,15,355.0,79.0,2.35,16.2,167.5,58.26,46.04
2018,5,29,6,30,322.0,100.0,2.3,16.7,197.0,71.95,58.09
2018,5,29,6,45,351.5,115.5,2.3,17.15,239.5,81.38,66.19
2018,5,29,7,0,381.0,131.0,2.3,17.6,282.0,90.32,73.69
2018,5,29,7,15,387.5,150.5,2.35,18.1,322.0,101.3,82.8
2018,5,29,7,30,394.0,170.0,2.4,18.6,362.0,117.2,88.09
2018,5,29,7,45,396.5,190.5,2.4,19.1,401.0,159.95,111.25
2018,5,29,8,0,399.0,211.0,2.4,19.6,440.0,203.44,142.39
2018,5,29,8,15,410.5,228.0,2.5,20.0,481.0,246.86,176.57
2018,5,29,8,30,422.0,245.0,2.6,20.4,522.0,291.79,213.29
2018,5,29,8,45,432.0,258.5,2.65,20.85,558.5,335.04,248.9
2018,5,29,9,0,442.0,272.0,2.7,21.3,595.0,379.28,284.88
2018,5,29,9,15,456.5,282.0,2.75,21.6,631.0,423.67,320.43
2018,5,29,9,30,471.0,292.0,2.8,21.9,667.0,469.19,356.12
2018,5,29,9,45,480.5,305.0,2.9,22.2,701.0,515.36,391.58
2018,5,29,10,0,490.0,318.0,3.0,22.5,735.0,561.89,426.53
2018,5,29,10,15,479.5,334.5,3.1,22.75,753.0,598.65,453.62
2018,5,29,10,30,469.0,351.0,3.2,23.0,771.0,633.68,478.9
2018,5,29,10,45,451.5,366.0,3.25,23.2,778.0,660.58,497.79
2018,5,29,11,0,434.0,381.0,3.3,23.4,785.0,685.11,514.69
2018,5,29,11,15,433.0,389.0,3.45,23.5,796.5,714.67,535.81
2018,5,29,11,30,432.0,397.0,3.6,23.6,808.0,742.96,555.83
2018,5,29,11,45,436.5,399.0,3.7,23.7,816.5,769.37,574.44
2018,5,29,12,0,441.0,401.0,3.8,23.8,825.0,794.43,592.02
2018,5,29,12,15,446.5,399.5,4.0,23.7,828.0,815.65,607.91
2018,5,29,12,30,452.0,398.0,4.2,23.6,831.0,835.07,622.6
2018,5,29,12,45,462.0,391.0,4.35,23.55,829.5,851.67,635.29
2018,5,29,13,0,472.0,384.0,4.5,23.5,828.0,866.15,646.69
2018,5,29,13,15,487.5,369.5,4.7,23.3,821.0,876.51,656.64
2018,5,29,13,30,503.0,355.0,4.9,23.1,814.0,884.36,664.97
2018,5,29,13,45,638.5,269.0,5.1,22.85,836.5,940.01,710.58
2018,5,29,14,0,774.0,183.0,5.3,22.6,859.0,980.25,742.1
2018,5,29,14,15,830.0,146.5,5.4,22.35,849.0,994.78,754.31
2018,5,29,14,30,886.0,110.0,5.5,22.1,839.0,993.0,755.57
2018,5,29,14,45,876.5,109.0,5.65,21.8,803.5,971.56,743.8
2018,5,29,15,0,867.0,108.0,5.8,21.5,768.0,946.98,729.81
2018,5,29,15,15,855.0,105.5,5.8,21.5,727.0,915.48,709.07
2018,5,29,15,30,843.0,103.0,5.8,21.5,686.0,881.3,686.34
2018,5,29,15,45,828.0,101.5,5.85,20.8,642.0,851.05,668.42
2018,5,29,16,0,813.0,100.0,5.9,20.1,598.0,810.46,642.57
2018,5,29,16,15,793.0,97.0,5.9,19.65,550.0,762.32,609.82
2018,5,29,16,30,773.0,94.0,5.9,19.2,502.0,713.0,575.59
2018,5,29,16,45,744.5,90.5,5.9,18.75,451.5,656.1,534.82
2018,5,29,17,0,716.0,87.0,5.9,18.3,401.0,602.04,493.8
2018,5,29,17,15,677.5,83.0,5.9,17.8,350.0,539.16,444.31
2018,5,29,17,30,639.0,79.0,5.9,17.3,299.0,478.17,394.74
2018,5,29,17,45,583.0,73.5,5.9,16.75,249.5,408.51,336.52
2018,5,29,18,0,527.0,68.0,5.9,16.2,200.0,343.3,280.19
2018,5,29,18,15,449.5,60.0,5.85,15.75,154.5,271.3,216.94
2018,5,29,18,30,372.0,52.0,5.8,15.3,109.0,206.84,159.29
2018,5,29,18,45,264.0,40.0,5.7,14.85,73.5,138.64,98.09
2018,5,29,19,0,156.0,28.0,5.6,14.4,38.0,77.61,16.26
2018,5,29,19,15,83.5,16.0,5.55,14.15,21.0,30.31,0.0
2018,5,29,19,30,11.0,4.0,5.5,13.9,4.0,0.0,0.0
2018,5,29,19,45,5.5,2.0,5.4,13.7,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.0,12.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,30,4,45,12.5,6.5,6.35,12.05,7.0,0.0,0.0
2018,5,30,5,0,25.0,13.0,6.4,12.1,14.0,11.82,0.0
2018,5,30,5,15,66.5,27.0,6.45,12.2,33.5,21.67,4.54
2018,5,30,5,30,108.0,41.0,6.5,12.3,53.0,32.56,21.97
2018,5,30,5,45,170.5,55.5,6.5,12.45,85.5,43.63,32.81
2018,5,30,6,0,233.0,70.0,6.5,12.6,118.0,54.47,42.99
2018,5,30,6,15,212.5,89.5,6.5,12.75,142.5,68.11,55.46
2018,5,30,6,30,192.0,109.0,6.5,12.9,167.0,81.18,67.23
2018,5,30,6,45,172.5,133.0,6.5,13.05,192.5,101.25,84.99
2018,5,30,7,0,153.0,157.0,6.5,13.2,218.0,116.97,98.64
2018,5,30,7,15,224.5,172.5,6.5,13.35,275.0,120.79,101.65
2018,5,30,7,30,296.0,188.0,6.5,13.5,332.0,134.28,105.3
2018,5,30,7,45,384.0,188.5,6.5,13.65,396.5,157.47,112.51
2018,5,30,8,0,472.0,189.0,6.5,13.8,461.0,198.14,138.92
2018,5,30,8,15,460.5,208.5,6.45,13.95,492.0,242.76,176.76
2018,5,30,8,30,449.0,228.0,6.4,14.1,523.0,286.19,215.16
2018,5,30,8,45,414.0,259.0,6.4,14.25,545.0,329.39,253.99
2018,5,30,9,0,379.0,290.0,6.4,14.4,567.0,372.8,291.93
2018,5,30,9,15,383.0,310.0,6.4,14.65,602.5,416.26,328.27
2018,5,30,9,30,387.0,330.0,6.4,14.9,638.0,460.05,364.16
2018,5,30,9,45,439.5,325.0,6.4,15.15,688.5,508.55,403.4
2018,5,30,10,0,492.0,320.0,6.4,15.4,739.0,564.2,447.82
2018,5,30,10,15,506.0,325.5,6.4,15.7,768.5,607.76,481.92
2018,5,30,10,30,520.0,331.0,6.4,16.0,798.0,651.58,515.65
2018,5,30,10,45,537.0,334.5,6.4,16.3,826.0,695.95,549.31
2018,5,30,11,0,554.0,338.0,6.4,16.6,854.0,740.34,582.48
2018,5,30,11,15,524.0,354.5,6.45,16.7,847.5,757.84,594.96
2018,5,30,11,30,494.0,371.0,6.5,16.8,841.0,771.88,604.76
2018,5,30,11,45,505.0,365.5,6.55,16.95,848.5,798.8,624.98
2018,5,30,12,0,516.0,360.0,6.6,17.1,856.0,824.31,644.02
2018,5,30,12,15,530.0,354.0,6.7,17.1,862.5,850.46,664.11
2018,5,30,12,30,544.0,348.0,6.8,17.1,869.0,874.8,682.87
2018,5,30,12,45,505.5,366.5,6.85,17.05,847.0,869.87,678.68
2018,5,30,13,0,467.0,385.0,6.9,17.0,825.0,861.63,672.19
2018,5,30,13,15,484.0,370.5,6.95,16.9,819.5,873.46,682.48
2018,5,30,13,30,501.0,356.0,7.0,16.8,814.0,882.82,690.98
2018,5,30,13,45,625.5,278.0,7.0,16.7,835.0,935.23,734.49
2018,5,30,14,0,750.0,200.0,7.0,16.6,856.0,981.25,770.55
2018,5,30,14,15,801.5,166.5,7.0,16.5,846.0,987.09,775.89
2018,5,30,14,30,853.0,133.0,7.0,16.4,836.0,984.51,775.44
2018,5,30,14,45,843.5,131.0,7.0,16.25,800.5,973.18,768.94
2018,5,30,15,0,834.0,129.0,7.0,16.1,765.0,948.01,752.41
2018,5,30,15,15,821.0,126.0,7.0,16.1,724.0,915.55,730.1
2018,5,30,15,30,808.0,123.0,7.0,16.1,683.0,880.48,705.78
2018,5,30,15,45,788.0,121.5,7.05,15.7,637.5,838.61,677.41
2018,5,30,16,0,768.0,120.0,7.1,15.3,592.0,795.02,647.35
2018,5,30,16,15,741.0,118.5,7.1,15.05,543.5,748.42,614.01
2018,5,30,16,30,714.0,117.0,7.1,14.8,495.0,697.39,576.7
2018,5,30,16,45,677.0,114.0,7.05,14.5,444.0,637.23,530.33
2018,5,30,17,0,640.0,111.0,7.0,14.2,393.0,578.04,483.32
2018,5,30,17,15,592.0,106.0,6.95,13.9,341.5,511.12,428.8
2018,5,30,17,30,544.0,101.0,6.9,13.6,290.0,446.99,375.2
2018,5,30,17,45,475.0,95.0,6.85,13.3,240.5,371.08,310.45
2018,5,30,18,0,406.0,89.0,6.8,13.0,191.0,305.93,253.3
2018,5,30,18,15,302.5,74.0,6.65,12.75,140.5,223.12,180.88
2018,5,30,18,30,199.0,59.0,6.5,12.5,90.0,145.01,112.87
2018,5,30,18,45,125.5,42.5,6.4,12.25,59.5,93.65,66.92
2018,5,30,19,0,52.0,26.0,6.3,12.0,29.0,42.89,9.84
2018,5,30,19,15,26.5,14.5,6.25,12.0,16.0,18.21,0.0
2018,5,30,19,30,1.0,3.0,6.2,12.0,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,6.15,11.95,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,31,4,45,9.5,6.0,5.4,11.9,6.0,0.0,0.0
2018,5,31,5,0,19.0,12.0,5.4,11.9,12.0,10.91,0.0
2018,5,31,5,15,91.0,29.0,5.4,12.05,38.0,23.17,5.94
2018,5,31,5,30,163.0,46.0,5.4,12.2,64.0,36.27,25.19
2018,5,31,5,45,231.5,59.0,5.45,12.35,99.0,45.01,34.06
2018,5,31,6,0,300.0,72.0,5.5,12.5,134.0,54.01,42.61
2018,5,31,6,15,302.5,87.5,5.55,12.7,164.5,64.25,52.03
2018,5,31,6,30,305.0,103.0,5.6,12.9,195.0,73.96,60.78
2018,5,31,6,45,334.0,119.0,5.6,13.15,237.0,83.67,69.32
2018,5,31,7,0,363.0,135.0,5.6,13.4,279.0,92.88,77.26
2018,5,31,7,15,367.5,155.0,5.6,13.65,318.0,104.09,86.82
2018,5,31,7,30,372.0,175.0,5.6,13.9,357.0,127.66,98.91
2018,5,31,7,45,377.5,195.0,5.6,14.15,396.5,168.37,121.52
2018,5,31,8,0,383.0,215.0,5.6,14.4,436.0,210.16,152.25
2018,5,31,8,15,397.5,231.5,5.6,14.7,477.5,246.33,181.46
2018,5,31,8,30,412.0,248.0,5.6,15.0,519.0,290.87,219.01
2018,5,31,8,45,426.5,260.5,5.55,15.25,557.5,334.18,255.99
2018,5,31,9,0,441.0,273.0,5.5,15.5,596.0,379.0,293.95
2018,5,31,9,15,455.0,283.5,5.55,15.75,632.0,423.42,331.19
2018,5,31,9,30,469.0,294.0,5.6,16.0,668.0,468.95,368.65
2018,5,31,9,45,480.5,305.5,5.65,16.2,702.0,514.86,405.76
2018,5,31,10,0,492.0,317.0,5.7,16.4,736.0,561.29,442.57
2018,5,31,10,15,492.0,331.5,5.75,16.55,762.0,603.18,475.22
2018,5,31,10,30,492.0,346.0,5.8,16.7,788.0,644.27,506.67
2018,5,31,10,45,489.0,358.5,5.85,16.8,806.0,680.57,534.14
2018,5,31,11,0,486.0,371.0,5.9,16.9,824.0,715.59,560.27
2018,5,31,11,15,485.5,379.5,5.9,16.95,837.0,747.8,584.07
2018,5,31,11,30,485.0,388.0,5.9,17.0,850.0,778.64,606.61
2018,5,31,11,45,485.0,391.0,5.95,17.05,855.5,803.53,624.96
2018,5,31,12,0,485.0,394.0,6.0,17.1,861.0,826.66,641.96
2018,5,31,12,15,485.0,393.5,5.95,17.1,859.5,844.68,654.97
2018,5,31,12,30,485.0,393.0,5.9,17.1,858.0,860.55,666.41
2018,5,31,12,45,486.5,386.5,5.85,17.1,849.0,869.93,673.37
2018,5,31,13,0,488.0,380.0,5.8,17.1,840.0,876.84,678.62
2018,5,31,13,15,491.0,369.0,5.75,17.1,825.0,878.37,680.23
2018,5,31,13,30,494.0,358.0,5.7,17.1,810.0,877.3,680.06
2018,5,31,13,45,617.0,280.0,5.65,17.1,830.0,928.15,721.18
2018,5,31,14,0,740.0,202.0,5.6,17.1,850.0,972.9,755.16
2018,5,31,14,15,795.5,167.0,5.6,17.0,842.0,981.21,762.08
2018,5,31,14,30,851.0,132.0,5.6,16.9,834.0,981.1,763.39
2018,5,31,14,45,841.5,129.0,5.55,16.85,798.0,968.67,755.62
2018,5,31,15,0,832.0,126.0,5.5,16.8,762.0,942.47,738.14
2018,5,31,15,15,818.5,123.5,5.5,16.8,721.0,910.19,716.52
2018,5,31,15,30,805.0,121.0,5.5,16.8,680.0,875.36,692.95
2018,5,31,15,45,789.0,118.5,5.5,16.5,636.0,836.01,666.67
2018,5,31,16,0,773.0,116.0,5.5,16.2,592.0,794.72,638.65
2018,5,31,16,15,751.0,112.5,5.5,16.0,544.0,749.38,606.94
2018,5,31,16,30,729.0,109.0,5.5,15.8,496.0,699.61,571.34
2018,5,31,16,45,699.5,104.5,5.45,15.6,446.0,642.69,528.78
2018,5,31,17,0,670.0,100.0,5.4,15.4,396.0,586.16,484.68
2018,5,31,17,15,630.5,94.0,5.4,15.05,345.0,522.39,433.94
2018,5,31,17,30,591.0,88.0,5.4,14.7,294.0,460.7,383.36
2018,5,31,17,45,501.5,83.5,5.35,14.4,238.5,376.59,312.62
2018,5,31,18,0,412.0,79.0,5.3,14.1,183.0,297.56,244.72
2018,5,31,18,15,366.5,67.5,5.2,13.75,145.0,242.63,195.61
2018,5,31,18,30,321.0,56.0,5.1,13.4,107.0,192.42,149.61
2018,5,31,18,45,219.0,42.5,4.95,13.05,72.0,127.81,92.04
2018,5,31,19,0,117.0,29.0,4.8,12.7,37.0,66.43,21.23
2018,5,31,19,15,61.5,16.5,4.7,12.55,20.5,26.7,0.0
2018,5,31,19,30,6.0,4.0,4.6,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,4.5,12.25,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,1,4,45,30.0,7.5,2.85,11.25,8.0,0.0,0.0
2018,6,1,5,0,60.0,15.0,2.9,11.4,16.0,13.64,0.0
2018,6,1,5,15,136.5,28.0,2.85,11.75,40.5,22.06,5.96
2018,6,1,5,30,213.0,41.0,2.8,12.1,65.0,31.83,21.51
2018,6,1,5,45,268.5,54.0,2.75,12.4,99.5,41.24,30.78
2018,6,1,6,0,324.0,67.0,2.7,12.7,134.0,50.31,39.31
2018,6,1,6,15,328.5,83.5,2.55,13.1,167.5,61.38,49.41
2018,6,1,6,30,333.0,100.0,2.4,13.5,201.0,71.91,58.8
2018,6,1,6,45,366.5,114.0,2.3,13.9,244.0,80.31,66.09
2018,6,1,7,0,400.0,128.0,2.2,14.3,287.0,88.28,72.85
2018,6,1,7,15,412.5,145.5,2.1,14.8,329.0,98.01,80.97
2018,6,1,7,30,425.0,163.0,2.0,15.3,371.0,112.86,85.41
2018,6,1,7,45,448.0,176.0,1.9,15.8,416.0,153.74,105.66
2018,6,1,8,0,471.0,189.0,1.8,16.3,461.0,197.61,136.15
2018,6,1,8,15,496.0,198.0,1.75,16.9,505.5,241.88,170.8
2018,6,1,8,30,521.0,207.0,1.7,17.5,550.0,289.0,209.4
2018,6,1,8,45,533.5,219.5,1.7,18.1,591.0,337.45,249.73
2018,6,1,9,0,546.0,232.0,1.7,18.7,632.0,387.08,290.33
2018,6,1,9,15,552.0,246.5,1.7,19.15,669.0,436.45,329.97
2018,6,1,9,30,558.0,261.0,1.7,19.6,706.0,486.0,368.56
2018,6,1,9,45,560.5,275.5,1.7,20.0,738.0,533.69,404.68
2018,6,1,10,0,563.0,290.0,1.7,20.4,770.0,580.91,439.37
2018,6,1,10,15,553.5,307.0,1.8,20.75,791.5,621.9,469.2
2018,6,1,10,30,544.0,324.0,1.9,21.1,813.0,661.09,497.09
2018,6,1,10,45,525.0,343.5,2.0,21.4,824.0,693.63,519.71
2018,6,1,11,0,506.0,363.0,2.1,21.7,835.0,723.59,540.13
2018,6,1,11,15,502.5,372.0,2.2,21.95,846.0,754.45,561.38
2018,6,1,11,30,499.0,381.0,2.3,22.2,857.0,783.69,581.26
2018,6,1,11,45,498.0,385.0,2.4,22.5,862.5,808.93,598.29
2018,6,1,12,0,497.0,389.0,2.5,22.8,868.0,832.36,614.0
2018,6,1,12,15,497.5,387.5,2.65,22.9,866.0,850.15,626.86
2018,6,1,12,30,498.0,386.0,2.8,23.0,864.0,865.76,638.28
2018,6,1,12,45,499.0,380.0,2.95,23.15,855.0,875.26,645.63
2018,6,1,13,0,500.0,374.0,3.1,23.3,846.0,882.27,651.39
2018,6,1,13,15,505.0,363.0,3.25,23.35,832.5,885.83,655.34
2018,6,1,13,30,510.0,352.0,3.4,23.4,819.0,886.77,657.59
2018,6,1,13,45,643.0,266.0,3.6,23.4,839.5,939.95,699.7
2018,6,1,14,0,776.0,180.0,3.8,23.4,860.0,977.7,727.68
2018,6,1,14,15,836.0,141.0,3.9,23.3,851.0,993.39,739.77
2018,6,1,14,30,896.0,102.0,4.0,23.2,842.0,992.93,741.35
