Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,14,45,887.0,100.0,4.15,23.1,806.0,970.79,728.81
2018,6,1,15,0,878.0,98.0,4.3,23.0,770.0,945.46,714.15
2018,6,1,15,15,866.0,96.5,4.3,23.0,729.5,914.88,694.73
2018,6,1,15,30,854.0,95.0,4.3,23.0,689.0,881.61,673.39
2018,6,1,15,45,839.0,92.5,4.5,22.55,644.0,842.15,649.68
2018,6,1,16,0,824.0,90.0,4.7,22.1,599.0,807.71,629.41
2018,6,1,16,15,804.0,87.5,4.75,21.75,551.0,759.96,597.83
2018,6,1,16,30,784.0,85.0,4.8,21.4,503.0,711.03,564.79
2018,6,1,16,45,758.0,82.0,4.85,21.0,453.0,656.32,526.73
2018,6,1,17,0,732.0,79.0,4.9,20.6,403.0,601.54,486.63
2018,6,1,17,15,698.0,74.5,4.85,20.05,353.0,540.3,439.41
2018,6,1,17,30,664.0,70.0,4.8,19.5,303.0,482.63,393.37
2018,6,1,17,45,614.5,65.5,4.7,18.9,254.0,416.6,339.0
2018,6,1,18,0,565.0,61.0,4.6,18.3,205.0,354.36,285.92
2018,6,1,18,15,491.5,54.0,4.4,17.7,159.5,283.41,224.39
2018,6,1,18,30,418.0,47.0,4.2,17.1,114.0,219.7,167.9
2018,6,1,18,45,309.0,37.5,3.95,16.45,77.5,150.28,106.65
2018,6,1,19,0,200.0,28.0,3.7,15.8,41.0,89.69,33.28
2018,6,1,19,15,111.5,16.5,3.5,15.5,22.5,36.29,0.0
2018,6,1,19,30,23.0,5.0,3.3,15.2,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.1,14.9,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.5,1.45,13.2,9.0,0.0,0.0
2018,6,2,5,0,104.0,15.0,1.4,13.4,18.0,13.64,0.0
2018,6,2,5,15,191.0,25.5,1.4,13.85,43.0,20.11,5.29
2018,6,2,5,30,278.0,36.0,1.4,14.3,68.0,29.18,19.12
2018,6,2,5,45,319.5,49.0,1.4,14.8,102.5,37.53,27.27
2018,6,2,6,0,361.0,62.0,1.4,15.3,137.0,46.67,35.72
2018,6,2,6,15,350.0,80.5,1.35,15.75,169.5,59.25,47.02
2018,6,2,6,30,339.0,99.0,1.3,16.2,202.0,71.2,57.54
2018,6,2,6,45,372.5,113.0,1.3,16.7,245.5,79.61,64.73
2018,6,2,7,0,406.0,127.0,1.3,17.2,289.0,87.61,71.39
2018,6,2,7,15,425.0,143.0,1.35,17.9,333.0,96.39,78.55
2018,6,2,7,30,444.0,159.0,1.4,18.6,377.0,110.43,82.15
2018,6,2,7,45,471.0,170.5,1.45,19.25,423.0,151.64,101.64
2018,6,2,8,0,498.0,182.0,1.5,19.9,469.0,196.26,131.9
2018,6,2,8,15,523.5,190.0,1.6,20.6,514.0,241.38,166.76
2018,6,2,8,30,549.0,198.0,1.7,21.3,559.0,289.36,205.71
2018,6,2,8,45,563.0,209.0,1.75,21.95,601.0,338.63,246.32
2018,6,2,9,0,577.0,220.0,1.8,22.6,643.0,388.84,287.07
2018,6,2,9,15,582.0,235.0,1.85,23.15,680.5,439.64,327.46
2018,6,2,9,30,587.0,250.0,1.9,23.7,718.0,490.42,366.61
2018,6,2,9,45,587.0,265.0,1.9,24.25,749.5,538.31,402.31
2018,6,2,10,0,587.0,280.0,1.9,24.8,781.0,586.4,436.97
2018,6,2,10,15,585.5,293.5,1.95,25.2,806.5,630.64,468.44
2018,6,2,10,30,584.0,307.0,2.0,25.6,832.0,673.7,498.3
2018,6,2,10,45,580.0,319.0,2.0,26.05,850.0,712.36,524.07
2018,6,2,11,0,576.0,331.0,2.0,26.5,868.0,749.39,548.16
2018,6,2,11,15,573.0,339.0,2.05,26.75,879.5,782.01,569.73
2018,6,2,11,30,570.0,347.0,2.1,27.0,891.0,812.81,589.83
2018,6,2,11,45,568.5,351.0,2.1,27.3,896.0,839.38,606.5
2018,6,2,12,0,567.0,355.0,2.1,27.6,901.0,863.89,621.67
2018,6,2,12,15,568.0,353.5,2.2,27.7,899.5,883.38,635.02
2018,6,2,12,30,569.0,352.0,2.3,27.8,898.0,900.47,646.86
2018,6,2,12,45,571.5,346.0,2.35,27.95,890.0,912.17,654.82
2018,6,2,13,0,574.0,340.0,2.4,28.1,882.0,921.19,661.15
2018,6,2,13,15,576.5,330.0,2.5,28.05,866.5,923.5,664.29
2018,6,2,13,30,579.0,320.0,2.6,28.0,851.0,922.95,665.7
2018,6,2,13,45,689.0,245.0,2.7,28.0,861.0,964.45,697.36
2018,6,2,14,0,799.0,170.0,2.8,28.0,871.0,989.93,715.06
2018,6,2,14,15,847.5,136.5,2.9,27.8,857.5,988.42,716.2
2018,6,2,14,30,896.0,103.0,3.0,27.6,844.0,993.64,722.06
2018,6,2,14,45,886.5,101.5,3.15,27.45,808.0,971.64,710.46
2018,6,2,15,0,877.0,100.0,3.3,27.3,772.0,946.46,696.86
2018,6,2,15,15,865.5,97.5,3.3,27.3,731.0,915.32,677.75
2018,6,2,15,30,854.0,95.0,3.3,27.3,690.0,881.46,656.73
2018,6,2,15,45,838.5,93.0,3.4,26.75,645.0,842.18,633.79
2018,6,2,16,0,823.0,91.0,3.5,26.2,600.0,807.99,613.96
2018,6,2,16,15,803.0,88.5,3.5,25.8,552.0,760.33,583.36
2018,6,2,16,30,783.0,86.0,3.5,25.4,504.0,711.49,551.39
2018,6,2,16,45,756.5,82.5,3.5,24.95,454.0,655.91,513.88
2018,6,2,17,0,730.0,79.0,3.5,24.5,404.0,600.34,474.42
2018,6,2,17,15,694.5,75.5,3.35,23.75,354.0,541.47,430.47
2018,6,2,17,30,659.0,72.0,3.2,23.0,304.0,482.3,384.79
2018,6,2,17,45,609.0,66.5,3.1,22.3,254.5,415.08,331.19
2018,6,2,18,0,559.0,61.0,3.0,21.6,205.0,351.76,278.78
2018,6,2,18,15,486.0,54.0,2.85,20.85,159.5,281.35,219.27
2018,6,2,18,30,413.0,47.0,2.7,20.1,114.0,218.14,164.47
2018,6,2,18,45,305.0,37.0,2.55,19.3,77.5,148.85,104.62
2018,6,2,19,0,197.0,27.0,2.4,18.5,41.0,88.16,35.39
2018,6,2,19,15,110.0,16.5,2.35,18.15,23.0,36.08,0.0
2018,6,2,19,30,23.0,6.0,2.3,17.8,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,2.25,17.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,3,4,45,46.5,8.0,2.1,14.05,9.0,0.0,0.0
2018,6,3,5,0,93.0,16.0,2.2,14.2,18.0,14.55,0.0
2018,6,3,5,15,178.0,27.0,2.15,14.55,43.0,21.29,6.26
2018,6,3,5,30,263.0,38.0,2.1,14.9,68.0,29.55,19.39
2018,6,3,5,45,305.5,50.5,2.05,15.2,102.0,38.62,28.17
2018,6,3,6,0,348.0,63.0,2.0,15.5,136.0,47.36,36.29
2018,6,3,6,15,339.0,81.5,1.95,16.0,168.5,59.91,47.55
2018,6,3,6,30,330.0,100.0,1.9,16.5,201.0,71.85,58.04
2018,6,3,6,45,363.0,115.0,1.85,16.95,244.5,80.94,65.84
2018,6,3,7,0,396.0,130.0,1.8,17.4,288.0,89.57,73.06
2018,6,3,7,15,412.5,147.0,1.8,17.95,331.0,98.95,80.77
2018,6,3,7,30,429.0,164.0,1.8,18.5,374.0,113.29,84.76
2018,6,3,7,45,435.0,182.0,1.85,19.05,414.5,156.41,106.99
2018,6,3,8,0,441.0,200.0,1.9,19.6,455.0,200.63,138.14
2018,6,3,8,15,456.5,213.0,1.9,20.05,496.0,244.16,172.13
2018,6,3,8,30,472.0,226.0,1.9,20.5,537.0,289.53,209.1
2018,6,3,8,45,491.5,236.0,1.95,20.95,578.5,335.68,246.91
2018,6,3,9,0,511.0,246.0,2.0,21.4,620.0,383.77,285.88
2018,6,3,9,15,485.5,272.0,2.1,21.75,642.5,426.56,320.74
2018,6,3,9,30,460.0,298.0,2.2,22.1,665.0,466.38,352.18
2018,6,3,9,45,452.0,316.5,2.25,22.5,689.5,506.78,382.81
2018,6,3,10,0,444.0,335.0,2.3,22.9,714.0,545.9,411.64
2018,6,3,10,15,443.0,347.0,2.4,23.15,735.0,582.92,438.8
2018,6,3,10,30,442.0,359.0,2.5,23.4,756.0,619.09,464.84
2018,6,3,10,45,465.0,357.5,2.6,23.65,783.5,660.53,494.66
2018,6,3,11,0,488.0,356.0,2.7,23.9,811.0,702.56,524.49
2018,6,3,11,15,463.0,376.0,2.8,24.05,812.5,724.8,539.41
2018,6,3,11,30,438.0,396.0,2.9,24.2,814.0,744.21,552.29
2018,6,3,11,45,442.5,399.0,2.95,24.4,823.5,771.66,571.02
2018,6,3,12,0,447.0,402.0,3.0,24.6,833.0,797.78,588.64
2018,6,3,12,15,521.0,365.0,3.15,24.55,866.5,849.93,627.0
2018,6,3,12,30,595.0,328.0,3.3,24.5,900.0,901.62,664.7
2018,6,3,12,45,675.0,276.0,3.4,24.45,919.0,944.79,696.73
2018,6,3,13,0,755.0,224.0,3.5,24.4,938.0,985.77,725.65
2018,6,3,13,15,718.5,242.0,3.55,24.25,912.0,978.58,721.76
2018,6,3,13,30,682.0,260.0,3.6,24.1,886.0,967.61,715.57
2018,6,3,13,45,713.0,234.5,3.7,24.0,874.0,977.25,723.95
2018,6,3,14,0,744.0,209.0,3.8,23.9,862.0,982.76,729.28
2018,6,3,14,15,760.0,190.0,3.9,23.7,837.5,975.99,726.83
2018,6,3,14,30,776.0,171.0,4.0,23.5,813.0,958.6,717.38
2018,6,3,14,45,802.5,147.0,4.05,23.3,786.0,949.63,713.46
2018,6,3,15,0,829.0,123.0,4.1,23.1,759.0,935.46,706.01
2018,6,3,15,15,842.0,110.0,4.1,23.1,726.0,907.23,688.13
2018,6,3,15,30,855.0,97.0,4.1,23.1,693.0,884.47,674.11
2018,6,3,15,45,840.5,94.5,4.2,22.6,648.5,845.54,650.38
2018,6,3,16,0,826.0,92.0,4.3,22.1,604.0,811.64,629.92
2018,6,3,16,15,808.0,89.0,4.3,21.7,556.5,764.94,599.18
2018,6,3,16,30,790.0,86.0,4.3,21.3,509.0,716.9,566.94
2018,6,3,16,45,765.5,82.5,4.3,20.95,459.5,662.53,529.19
2018,6,3,17,0,741.0,79.0,4.3,20.6,410.0,607.96,489.43
2018,6,3,17,15,706.5,74.5,4.25,20.05,359.0,546.07,442.2
2018,6,3,17,30,672.0,70.0,4.2,19.5,308.0,487.7,396.05
2018,6,3,17,45,624.0,65.0,4.2,18.95,258.5,421.52,342.07
2018,6,3,18,0,576.0,60.0,4.2,18.4,209.0,358.99,289.16
2018,6,3,18,15,505.0,53.5,4.1,17.85,163.5,289.08,228.73
2018,6,3,18,30,434.0,47.0,4.0,17.3,118.0,226.1,172.92
2018,6,3,18,45,327.5,37.5,3.95,16.75,81.0,156.49,111.69
2018,6,3,19,0,221.0,28.0,3.9,16.2,44.0,95.75,42.22
2018,6,3,19,15,125.0,17.0,3.85,15.9,24.5,39.5,0.0
2018,6,3,19,30,29.0,6.0,3.8,15.6,5.0,0.0,0.0
2018,6,3,19,45,14.5,3.0,3.75,15.3,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,4,45,55.5,8.0,4.95,13.35,9.5,0.0,0.0
2018,6,4,5,0,111.0,16.0,5.1,13.5,19.0,14.55,0.0
2018,6,4,5,15,231.0,26.5,5.2,13.8,48.5,22.22,7.14
2018,6,4,5,30,351.0,37.0,5.3,14.1,78.0,30.2,20.0
2018,6,4,5,45,389.5,46.5,5.4,14.4,112.0,36.77,26.61
2018,6,4,6,0,428.0,56.0,5.5,14.7,146.0,43.03,32.56
2018,6,4,6,15,383.0,78.0,5.6,15.15,174.5,57.53,45.59
2018,6,4,6,30,338.0,100.0,5.7,15.6,203.0,71.87,58.3
2018,6,4,6,45,372.5,114.0,5.75,16.05,247.0,80.27,65.55
2018,6,4,7,0,407.0,128.0,5.8,16.5,291.0,88.25,72.27
2018,6,4,7,15,420.0,145.0,5.75,16.8,333.0,97.65,80.16
2018,6,4,7,30,433.0,162.0,5.7,17.1,375.0,111.86,84.33
2018,6,4,7,45,457.5,174.5,5.7,17.45,420.5,152.86,104.47
2018,6,4,8,0,482.0,187.0,5.7,17.8,466.0,197.0,135.33
2018,6,4,8,15,507.0,195.0,5.65,18.1,510.0,241.06,170.43
2018,6,4,8,30,532.0,203.0,5.6,18.4,554.0,287.93,209.85
2018,6,4,8,45,537.0,218.5,5.6,18.65,592.5,336.7,251.99
2018,6,4,9,0,542.0,234.0,5.6,18.9,631.0,385.87,293.99
2018,6,4,9,15,566.5,240.5,5.6,19.05,675.0,436.71,336.47
2018,6,4,9,30,591.0,247.0,5.6,19.2,719.0,488.93,379.31
2018,6,4,9,45,583.5,266.5,5.6,19.35,748.5,537.34,418.25
2018,6,4,10,0,576.0,286.0,5.6,19.5,778.0,583.71,454.62
2018,6,4,10,15,579.0,295.0,5.6,19.55,802.5,626.59,487.94
2018,6,4,10,30,582.0,304.0,5.6,19.6,827.0,668.62,519.98
2018,6,4,10,45,524.0,339.5,5.6,19.65,818.5,687.77,533.43
2018,6,4,11,0,466.0,375.0,5.6,19.7,810.0,701.26,542.29
2018,6,4,11,15,455.5,385.0,5.65,19.7,815.0,725.94,560.48
2018,6,4,11,30,445.0,395.0,5.7,19.7,820.0,748.66,577.02
2018,6,4,11,45,452.0,398.0,5.75,19.65,832.0,778.5,599.15
2018,6,4,12,0,459.0,401.0,5.8,19.6,844.0,807.13,620.28
2018,6,4,12,15,524.0,366.0,5.85,19.55,870.5,853.05,655.66
2018,6,4,12,30,589.0,331.0,5.9,19.5,897.0,898.22,690.32
2018,6,4,12,45,637.0,301.0,5.95,19.5,908.0,930.84,715.45
2018,6,4,13,0,685.0,271.0,6.0,19.5,919.0,962.72,740.09
2018,6,4,13,15,715.0,248.5,6.0,19.45,914.5,980.99,754.03
2018,6,4,13,30,745.0,226.0,6.0,19.4,910.0,995.7,765.02
2018,6,4,13,45,794.0,188.5,6.05,19.35,901.0,1002.19,770.68
2018,6,4,14,0,843.0,151.0,6.1,19.3,892.0,1013.01,779.59
2018,6,4,14,15,852.0,138.5,6.1,19.15,866.0,994.11,767.63
2018,6,4,14,30,861.0,126.0,6.1,19.0,840.0,983.19,761.56
2018,6,4,14,45,855.5,122.0,6.1,18.9,805.5,963.25,748.95
2018,6,4,15,0,850.0,118.0,6.1,18.8,771.0,940.05,734.08
2018,6,4,15,15,855.5,108.0,6.1,18.8,735.5,917.33,719.3
2018,6,4,15,30,861.0,98.0,6.1,18.8,700.0,890.87,701.79
2018,6,4,15,45,847.0,96.0,6.15,18.4,655.5,852.83,677.01
2018,6,4,16,0,833.0,94.0,6.2,18.0,611.0,819.82,655.72
2018,6,4,16,15,813.5,91.5,6.15,17.7,563.0,772.31,622.53
2018,6,4,16,30,794.0,89.0,6.1,17.4,515.0,723.53,587.94
2018,6,4,16,45,768.0,85.5,6.1,17.1,464.5,667.94,547.62
2018,6,4,17,0,742.0,82.0,6.1,16.8,414.0,612.24,505.28
2018,6,4,17,15,706.0,78.0,6.05,16.4,363.0,552.12,457.45
2018,6,4,17,30,670.0,74.0,6.0,16.0,312.0,491.52,407.83
2018,6,4,17,45,620.5,68.5,6.0,15.65,262.0,424.01,350.97
2018,6,4,18,0,571.0,63.0,6.0,15.3,212.0,360.28,295.52
2018,6,4,18,15,497.5,56.5,5.9,14.95,166.0,289.46,232.88
2018,6,4,18,30,424.0,50.0,5.8,14.6,120.0,225.72,175.35
2018,6,4,18,45,313.0,40.0,5.7,14.2,82.5,154.51,112.12
2018,6,4,19,0,202.0,30.0,5.6,13.8,45.0,93.77,44.6
2018,6,4,19,15,113.0,18.0,5.5,13.6,25.0,38.2,0.0
2018,6,4,19,30,24.0,6.0,5.4,13.4,5.0,0.0,0.0
2018,6,4,19,45,12.0,3.0,5.35,13.2,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,5,4,45,31.5,7.5,5.25,11.9,8.5,0.0,0.0
2018,6,5,5,0,63.0,15.0,5.4,12.0,17.0,13.64,0.0
2018,6,5,5,15,160.0,30.0,5.45,12.25,46.0,23.66,8.34
2018,6,5,5,30,257.0,45.0,5.5,12.5,75.0,35.02,24.29
2018,6,5,5,45,314.5,56.0,5.6,12.75,110.0,42.85,32.17
2018,6,5,6,0,372.0,67.0,5.7,13.0,145.0,50.43,39.37
2018,6,5,6,15,364.5,82.5,5.65,13.3,176.0,60.74,48.8
2018,6,5,6,30,357.0,98.0,5.6,13.6,207.0,70.52,57.55
2018,6,5,6,45,389.0,112.0,5.55,13.9,250.5,78.95,64.93
2018,6,5,7,0,421.0,126.0,5.5,14.2,294.0,86.96,71.78
2018,6,5,7,15,433.5,143.0,5.4,14.5,336.5,96.39,79.76
2018,6,5,7,30,446.0,160.0,5.3,14.8,379.0,110.57,83.99
2018,6,5,7,45,470.5,171.5,5.25,15.1,424.0,151.6,103.9
2018,6,5,8,0,495.0,183.0,5.2,15.4,469.0,195.73,134.88
2018,6,5,8,15,518.5,192.0,5.1,15.7,513.5,240.88,171.18
2018,6,5,8,30,542.0,201.0,5.0,16.0,558.0,288.68,211.7
2018,6,5,8,45,555.5,213.0,4.9,16.3,600.0,338.05,254.32
2018,6,5,9,0,569.0,225.0,4.8,16.6,642.0,388.69,297.51
2018,6,5,9,15,562.5,242.5,4.75,16.85,673.0,436.07,337.62
2018,6,5,9,30,556.0,260.0,4.7,17.1,704.0,482.31,375.68
2018,6,5,9,45,522.5,287.5,4.6,17.3,718.5,520.78,406.51
2018,6,5,10,0,489.0,315.0,4.5,17.5,733.0,555.39,433.24
2018,6,5,10,15,552.5,297.0,4.5,17.7,783.0,610.79,476.23
2018,6,5,10,30,616.0,279.0,4.5,17.9,833.0,668.85,520.6
2018,6,5,10,45,603.5,292.5,4.45,18.05,845.5,703.33,545.6
2018,6,5,11,0,591.0,306.0,4.4,18.2,858.0,735.36,568.38
2018,6,5,11,15,523.0,349.5,4.45,18.25,843.0,749.02,576.81
2018,6,5,11,30,455.0,393.0,4.5,18.3,828.0,754.76,579.38
2018,6,5,11,45,454.5,397.0,4.5,18.35,833.5,779.22,596.88
2018,6,5,12,0,454.0,401.0,4.5,18.4,839.0,802.06,612.99
2018,6,5,12,15,476.0,391.0,4.6,18.35,849.5,831.13,635.02
2018,6,5,12,30,498.0,381.0,4.7,18.3,860.0,858.81,656.03
2018,6,5,12,45,486.0,383.0,4.75,18.25,847.0,863.38,659.58
2018,6,5,13,0,474.0,385.0,4.8,18.2,834.0,865.29,661.44
2018,6,5,13,15,540.5,340.5,4.85,18.15,844.0,896.82,686.9
2018,6,5,13,30,607.0,296.0,4.9,18.1,854.0,926.78,711.1
2018,6,5,13,45,750.0,211.0,4.95,18.0,883.0,989.0,758.18
2018,6,5,14,0,893.0,126.0,5.0,17.9,912.0,1025.09,784.37
2018,6,5,14,15,896.0,117.5,5.0,17.8,883.5,1015.52,778.79
2018,6,5,14,30,899.0,109.0,5.0,17.7,855.0,1002.03,770.9
2018,6,5,14,45,891.5,106.5,5.0,17.6,819.5,981.06,757.87
2018,6,5,15,0,884.0,104.0,5.0,17.5,784.0,956.8,742.58
2018,6,5,15,15,872.0,102.5,5.0,17.5,743.5,926.37,722.62
2018,6,5,15,30,860.0,101.0,5.0,17.5,703.0,893.23,700.66
2018,6,5,15,45,845.5,98.5,5.0,17.15,658.0,854.3,675.28
2018,6,5,16,0,831.0,96.0,5.0,16.8,613.0,820.49,653.39
2018,6,5,16,15,811.5,93.0,5.0,16.6,564.5,772.52,620.27
2018,6,5,16,30,792.0,90.0,5.0,16.4,516.0,723.28,585.72
2018,6,5,16,45,765.5,86.5,5.0,16.2,465.5,667.45,545.45
2018,6,5,17,0,739.0,83.0,5.0,16.0,415.0,611.56,503.16
2018,6,5,17,15,702.5,79.5,4.95,15.65,364.0,551.93,456.03
2018,6,5,17,30,666.0,76.0,4.9,15.3,313.0,491.8,407.08
2018,6,5,17,45,614.0,71.0,4.9,14.95,263.0,423.71,350.18
2018,6,5,18,0,562.0,66.0,4.9,14.6,213.0,359.61,294.78
2018,6,5,18,15,488.5,58.5,4.8,14.25,166.5,288.08,231.89
2018,6,5,18,30,415.0,51.0,4.7,13.9,120.0,223.71,174.11
2018,6,5,18,45,306.5,40.5,4.65,13.55,82.5,153.23,111.68
2018,6,5,19,0,198.0,30.0,4.6,13.2,45.0,93.19,46.63
2018,6,5,19,15,111.5,18.0,4.55,13.05,25.0,38.0,0.0
2018,6,5,19,30,25.0,6.0,4.5,12.9,5.0,0.0,0.0
2018,6,5,19,45,12.5,3.0,4.5,12.7,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.0,4.35,12.4,7.5,0.0,0.0
2018,6,6,5,0,40.0,14.0,4.4,12.5,15.0,12.73,0.0
2018,6,6,5,15,130.5,29.0,4.45,12.7,42.5,22.8,8.06
2018,6,6,5,30,221.0,44.0,4.5,12.9,70.0,34.15,23.53
2018,6,6,5,45,269.0,56.0,4.55,13.1,102.5,42.71,32.01
2018,6,6,6,0,317.0,68.0,4.6,13.3,135.0,50.96,39.81
2018,6,6,6,15,330.0,84.0,4.6,13.5,170.0,61.67,49.59
2018,6,6,6,30,343.0,100.0,4.6,13.7,205.0,71.87,58.73
2018,6,6,6,45,341.0,119.0,4.65,13.9,239.5,83.57,69.01
2018,6,6,7,0,339.0,138.0,4.7,14.1,274.0,100.5,83.73
2018,6,6,7,15,376.5,152.5,4.7,14.35,322.5,102.3,84.96
2018,6,6,7,30,414.0,167.0,4.7,14.6,371.0,114.4,87.59
2018,6,6,7,45,435.5,181.5,4.75,14.8,415.5,155.39,108.44
2018,6,6,8,0,457.0,196.0,4.8,15.0,460.0,199.23,139.53
2018,6,6,8,15,484.0,206.0,4.8,15.3,506.5,243.68,174.97
2018,6,6,8,30,511.0,216.0,4.8,15.6,553.0,291.25,214.92
2018,6,6,8,45,600.5,195.0,4.8,15.85,616.5,337.63,253.21
2018,6,6,9,0,690.0,174.0,4.8,16.1,680.0,392.87,299.55
2018,6,6,9,15,614.5,220.5,4.85,16.35,689.0,440.09,341.14
2018,6,6,9,30,539.0,267.0,4.9,16.6,698.0,479.08,374.22
2018,6,6,9,45,534.5,286.5,4.9,16.8,728.5,525.92,411.86
2018,6,6,10,0,530.0,306.0,4.9,17.0,759.0,571.73,447.7
2018,6,6,10,15,507.0,326.0,5.0,17.15,770.5,605.06,473.57
2018,6,6,10,30,484.0,346.0,5.1,17.3,782.0,635.49,496.67
2018,6,6,10,45,463.5,363.5,5.15,17.45,788.5,662.81,516.9
2018,6,6,11,0,443.0,381.0,5.2,17.6,795.0,687.56,534.84
2018,6,6,11,15,430.5,390.5,5.2,17.7,797.5,709.4,550.56
2018,6,6,11,30,418.0,400.0,5.2,17.8,800.0,729.21,564.61
2018,6,6,11,45,414.5,403.5,5.25,17.9,802.0,749.54,579.39
2018,6,6,12,0,411.0,407.0,5.3,18.0,804.0,768.19,592.88
2018,6,6,12,15,413.5,406.0,5.35,18.0,804.5,786.5,606.53
2018,6,6,12,30,416.0,405.0,5.4,18.0,805.0,803.02,618.91
2018,6,6,12,45,415.5,400.5,5.4,18.05,797.0,811.45,625.15
2018,6,6,13,0,415.0,396.0,5.4,18.1,789.0,817.67,629.9
2018,6,6,13,15,420.0,386.0,5.4,18.05,778.0,821.81,633.71
2018,6,6,13,30,425.0,376.0,5.4,18.0,767.0,823.66,635.97
2018,6,6,13,45,560.0,298.0,5.4,17.95,799.5,884.21,684.73
2018,6,6,14,0,695.0,220.0,5.4,17.9,832.0,944.33,731.31
2018,6,6,14,15,751.5,186.0,5.4,17.8,827.5,962.19,744.84
2018,6,6,14,30,808.0,152.0,5.4,17.7,823.0,969.16,751.06
2018,6,6,14,45,796.0,150.0,5.45,17.6,787.5,945.77,736.24
2018,6,6,15,0,784.0,148.0,5.5,17.5,752.0,919.49,719.47
2018,6,6,15,15,769.5,145.5,5.5,17.5,712.0,887.65,698.06
2018,6,6,15,30,755.0,143.0,5.5,17.5,672.0,858.43,678.5
2018,6,6,15,45,735.5,139.5,5.55,17.1,627.5,816.6,650.76
2018,6,6,16,0,716.0,136.0,5.6,16.7,583.0,773.21,621.47
2018,6,6,16,15,690.0,133.0,5.65,16.4,535.5,723.88,586.94
2018,6,6,16,30,664.0,130.0,5.7,16.1,488.0,674.01,550.91
2018,6,6,16,45,630.0,125.0,5.7,15.8,438.5,615.99,506.79
2018,6,6,17,0,596.0,120.0,5.7,15.5,389.0,558.8,462.28
2018,6,6,17,15,553.5,113.5,5.65,15.15,339.5,495.85,411.94
2018,6,6,17,30,511.0,107.0,5.6,14.8,290.0,431.06,358.86
2018,6,6,17,45,454.0,98.0,5.55,14.45,242.0,364.28,302.63
2018,6,6,18,0,397.0,89.0,5.5,14.1,194.0,302.53,249.24
2018,6,6,18,15,311.5,76.5,5.4,13.85,148.0,230.29,186.31
2018,6,6,18,30,226.0,64.0,5.3,13.6,102.0,160.69,125.6
2018,6,6,18,45,137.5,46.0,5.2,13.35,67.0,100.8,73.63
2018,6,6,19,0,49.0,28.0,5.1,13.1,32.0,44.71,21.58
2018,6,6,19,15,27.0,16.0,5.05,13.05,18.0,19.81,0.0
2018,6,6,19,30,5.0,4.0,5.0,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.0,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,7,4,45,13.5,6.5,4.3,12.1,7.0,0.0,0.0
2018,6,7,5,0,27.0,13.0,4.3,12.2,14.0,11.82,0.0
2018,6,7,5,15,91.5,30.5,4.4,12.45,40.0,24.35,9.22
2018,6,7,5,30,156.0,48.0,4.5,12.7,66.0,37.75,26.64
2018,6,7,5,45,181.0,60.5,4.6,12.9,91.5,47.27,36.05
2018,6,7,6,0,206.0,73.0,4.7,13.1,117.0,56.5,44.76
2018,6,7,6,15,142.5,95.0,4.7,13.4,129.0,74.44,60.97
2018,6,7,6,30,79.0,117.0,4.7,13.7,141.0,92.89,77.38
2018,6,7,6,45,136.5,137.5,4.75,14.0,188.5,103.92,86.96
2018,6,7,7,0,194.0,158.0,4.8,14.3,236.0,117.97,98.99
2018,6,7,7,15,251.5,173.0,4.75,14.6,288.0,121.24,101.43
2018,6,7,7,30,309.0,188.0,4.7,14.9,340.0,133.57,111.67
2018,6,7,7,45,344.0,202.5,4.7,15.2,388.0,169.35,123.13
2018,6,7,8,0,379.0,217.0,4.7,15.5,436.0,209.46,150.99
2018,6,7,8,15,383.0,236.5,4.65,15.8,473.5,251.15,184.68
2018,6,7,8,30,387.0,256.0,4.6,16.1,511.0,293.52,220.25
2018,6,7,8,45,401.5,269.5,4.55,16.4,549.5,330.49,251.52
2018,6,7,9,0,416.0,283.0,4.5,16.7,588.0,374.49,288.15
2018,6,7,9,15,436.0,291.0,4.6,16.9,625.5,418.08,324.23
2018,6,7,9,30,456.0,299.0,4.7,17.1,663.0,463.4,361.15
2018,6,7,9,45,464.0,310.5,4.8,17.35,694.5,506.59,395.75
2018,6,7,10,0,472.0,322.0,4.9,17.6,726.0,549.99,429.84
2018,6,7,10,15,474.0,335.5,4.95,17.7,752.0,591.27,461.77
2018,6,7,10,30,476.0,349.0,5.0,17.8,778.0,631.96,492.69
2018,6,7,10,45,475.0,361.5,5.1,17.9,797.5,668.95,520.54
2018,6,7,11,0,474.0,374.0,5.2,18.0,817.0,704.87,547.25
2018,6,7,11,15,475.5,381.5,5.2,18.1,831.0,737.35,570.89
2018,6,7,11,30,477.0,389.0,5.2,18.2,845.0,768.63,593.41
2018,6,7,11,45,478.5,392.0,5.2,18.25,852.0,794.6,612.1
2018,6,7,12,0,480.0,395.0,5.2,18.3,859.0,818.96,629.53
2018,6,7,12,15,481.5,394.0,5.2,18.35,858.5,837.88,643.1
2018,6,7,12,30,483.0,393.0,5.2,18.4,858.0,854.75,655.21
2018,6,7,12,45,483.5,387.0,5.2,18.45,849.0,863.75,661.85
2018,6,7,13,0,484.0,381.0,5.2,18.5,840.0,870.29,666.84
2018,6,7,13,15,485.5,370.5,5.2,18.55,824.0,870.99,667.89
2018,6,7,13,30,487.0,360.0,5.2,18.6,808.0,869.1,667.22
2018,6,7,13,45,620.0,278.5,5.2,18.6,834.5,926.49,712.97
2018,6,7,14,0,753.0,197.0,5.2,18.6,861.0,977.42,750.97
2018,6,7,14,15,815.0,160.0,5.25,18.55,856.5,990.49,761.27
2018,6,7,14,30,877.0,123.0,5.3,18.5,852.0,994.82,765.86
2018,6,7,14,45,870.5,119.5,5.3,18.45,817.0,974.35,752.83
2018,6,7,15,0,864.0,116.0,5.3,18.4,782.0,950.6,737.68
2018,6,7,15,15,852.0,113.5,5.3,18.4,741.5,919.74,717.3
2018,6,7,15,30,840.0,111.0,5.3,18.4,701.0,894.69,701.09
2018,6,7,15,45,826.0,108.0,5.25,18.1,656.5,855.92,675.33
2018,6,7,16,0,812.0,105.0,5.2,17.8,612.0,815.0,647.79
2018,6,7,16,15,792.5,101.5,5.2,17.55,564.0,767.2,614.92
2018,6,7,16,30,773.0,98.0,5.2,17.3,516.0,718.16,580.59
2018,6,7,16,45,747.0,93.5,5.15,17.05,465.5,662.37,540.24
2018,6,7,17,0,721.0,89.0,5.1,16.8,415.0,609.09,499.6
2018,6,7,17,15,684.5,84.5,5.05,16.4,364.0,546.96,450.8
2018,6,7,17,30,648.0,80.0,5.0,16.0,313.0,486.5,401.85
2018,6,7,17,45,597.0,74.0,4.95,15.65,263.0,418.67,345.28
2018,6,7,18,0,546.0,68.0,4.9,15.3,213.0,354.77,290.25
2018,6,7,18,15,473.0,60.5,4.75,14.95,167.0,284.23,228.44
2018,6,7,18,30,400.0,53.0,4.6,14.6,121.0,220.75,171.72
2018,6,7,18,45,295.0,42.0,4.45,14.2,83.5,150.95,110.32
2018,6,7,19,0,190.0,31.0,4.3,13.8,46.0,93.16,50.19
2018,6,7,19,15,106.0,18.5,4.2,13.55,26.0,37.56,0.0
2018,6,7,19,30,22.0,6.0,4.1,13.3,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,4.0,13.1,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,3.45,12.25,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,3.5,12.5,18.0,14.55,0.0
2018,6,8,5,15,151.0,28.5,3.6,12.85,42.5,22.42,8.18
2018,6,8,5,30,222.0,41.0,3.7,13.2,67.0,31.78,21.52
2018,6,8,5,45,271.0,54.5,3.8,13.6,101.5,41.54,30.94
2018,6,8,6,0,320.0,68.0,3.9,14.0,136.0,50.95,39.7
2018,6,8,6,15,330.0,84.0,3.9,14.4,170.0,61.65,49.4
2018,6,8,6,30,340.0,100.0,3.9,14.8,204.0,71.83,58.44
2018,6,8,6,45,374.5,114.0,3.85,15.2,248.0,80.23,65.7
2018,6,8,7,0,409.0,128.0,3.8,15.6,292.0,88.21,72.45
2018,6,8,7,15,422.0,145.0,3.8,16.05,334.0,97.6,80.28
2018,6,8,7,30,435.0,162.0,3.8,16.5,376.0,110.95,91.42
2018,6,8,7,45,442.0,180.0,3.8,16.9,417.0,154.31,106.44
2018,6,8,8,0,449.0,198.0,3.8,17.3,458.0,198.88,138.15
2018,6,8,8,15,463.0,211.0,3.8,17.75,498.5,242.38,172.74
2018,6,8,8,30,477.0,224.0,3.8,18.2,539.0,287.55,210.37
2018,6,8,8,45,492.5,235.0,3.8,18.6,579.0,333.26,248.82
2018,6,8,9,0,508.0,246.0,3.8,19.0,619.0,380.49,288.15
2018,6,8,9,15,492.0,268.5,3.85,19.35,645.5,424.42,324.63
2018,6,8,9,30,476.0,291.0,3.9,19.7,672.0,466.38,358.45
2018,6,8,9,45,437.0,324.5,3.9,20.05,685.0,502.64,386.71
2018,6,8,10,0,398.0,358.0,3.9,20.4,698.0,534.71,410.73
2018,6,8,10,15,402.0,368.0,3.9,20.65,721.0,571.25,438.03
2018,6,8,10,30,406.0,378.0,3.9,20.9,744.0,607.48,464.56
2018,6,8,10,45,402.0,387.0,3.95,21.2,756.0,636.66,485.5
2018,6,8,11,0,398.0,396.0,4.0,21.5,768.0,664.64,505.26
2018,6,8,11,15,405.0,399.0,4.05,21.7,782.0,695.1,526.99
2018,6,8,11,30,412.0,402.0,4.1,21.9,796.0,724.86,548.01
2018,6,8,11,45,423.0,402.0,4.1,22.1,808.5,754.58,568.78
2018,6,8,12,0,434.0,402.0,4.1,22.3,821.0,783.37,588.72
2018,6,8,12,15,439.0,400.5,4.2,22.3,824.0,804.05,603.68
2018,6,8,12,30,444.0,399.0,4.3,22.3,827.0,822.97,617.46
2018,6,8,12,45,452.5,392.5,4.4,22.35,825.0,838.63,629.07
2018,6,8,13,0,461.0,386.0,4.5,22.4,823.0,852.18,639.47
2018,6,8,13,15,473.5,374.0,4.6,22.35,816.5,862.14,647.99
2018,6,8,13,30,486.0,362.0,4.7,22.3,810.0,869.68,654.95
2018,6,8,13,45,620.5,275.5,4.75,22.25,832.5,923.72,697.91
2018,6,8,14,0,755.0,189.0,4.8,22.2,855.0,963.02,727.51
2018,6,8,14,15,813.5,149.5,4.85,22.05,845.5,977.72,739.09
2018,6,8,14,30,872.0,110.0,4.9,21.9,836.0,976.03,739.73
2018,6,8,14,45,865.0,107.0,4.95,21.75,801.5,955.55,727.61
2018,6,8,15,0,858.0,104.0,5.0,21.6,767.0,931.86,713.35
2018,6,8,15,15,846.0,102.5,5.0,21.6,727.0,902.14,694.06
2018,6,8,15,30,834.0,101.0,5.0,21.6,687.0,869.81,672.86
2018,6,8,15,45,822.5,96.5,5.0,21.1,643.5,832.15,648.99
2018,6,8,16,0,811.0,92.0,5.0,20.6,600.0,799.3,628.35
2018,6,8,16,15,795.5,88.0,4.95,20.25,553.5,754.23,597.77
2018,6,8,16,30,780.0,84.0,4.9,19.9,507.0,707.66,565.66
2018,6,8,16,45,760.0,80.0,4.85,19.55,459.0,656.62,529.59
2018,6,8,17,0,740.0,76.0,4.8,19.2,411.0,605.02,491.58
2018,6,8,17,15,710.0,71.5,4.7,18.75,361.5,546.25,445.91
2018,6,8,17,30,680.0,67.0,4.6,18.3,312.0,488.48,399.6
2018,6,8,17,45,639.5,61.5,4.45,17.85,264.0,427.1,348.7
2018,6,8,18,0,599.0,56.0,4.3,17.4,216.0,366.93,297.14
2018,6,8,18,15,533.5,50.5,4.15,16.9,170.5,299.35,238.25
2018,6,8,18,30,468.0,45.0,4.0,16.4,125.0,238.07,183.45
2018,6,8,18,45,369.0,37.0,3.9,15.95,87.5,170.3,123.44
2018,6,8,19,0,270.0,29.0,3.8,15.5,50.0,111.54,61.24
2018,6,8,19,15,158.5,18.0,3.75,15.25,28.0,47.5,0.0
2018,6,8,19,30,47.0,7.0,3.7,15.0,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,3.65,14.75,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,4,45,11.5,5.5,3.5,13.65,6.0,0.0,0.0
2018,6,9,5,0,23.0,11.0,3.7,13.7,12.0,10.01,0.0
2018,6,9,5,15,21.0,25.5,3.85,13.85,27.0,21.71,7.81
2018,6,9,5,30,19.0,40.0,4.0,14.0,42.0,33.62,23.01
2018,6,9,5,45,33.5,58.0,4.2,14.15,64.0,47.9,36.43
2018,6,9,6,0,48.0,76.0,4.4,14.3,86.0,62.02,49.42
2018,6,9,6,15,123.5,95.0,4.5,14.4,130.5,74.36,60.66
2018,6,9,6,30,199.0,114.0,4.6,14.5,175.0,84.53,69.75
2018,6,9,6,45,286.5,124.0,4.7,14.65,229.5,91.43,75.74
2018,6,9,7,0,374.0,134.0,4.8,14.8,284.0,92.08,76.1
2018,6,9,7,15,401.0,148.5,4.8,14.85,329.0,99.78,82.6
2018,6,9,7,30,428.0,163.0,4.8,14.9,374.0,111.22,92.28
2018,6,9,7,45,466.0,171.0,4.85,15.0,422.5,149.73,102.75
2018,6,9,8,0,504.0,179.0,4.9,15.1,471.0,192.83,132.23
2018,6,9,8,15,509.5,194.0,4.9,15.3,510.0,239.04,170.14
2018,6,9,8,30,515.0,209.0,4.9,15.5,549.0,285.96,210.59
2018,6,9,8,45,482.5,239.5,4.95,15.7,574.5,333.02,252.5
2018,6,9,9,0,450.0,270.0,5.0,15.9,600.0,376.55,290.58
2018,6,9,9,15,443.0,288.0,5.1,16.25,627.5,417.91,325.43
2018,6,9,9,30,436.0,306.0,5.2,16.6,655.0,458.24,358.61
2018,6,9,9,45,510.5,293.0,5.25,16.9,717.5,516.66,405.21
2018,6,9,10,0,585.0,280.0,5.3,17.2,780.0,581.31,456.13
2018,6,9,10,15,606.5,280.5,5.4,17.5,813.5,627.82,492.48
2018,6,9,10,30,628.0,281.0,5.5,17.8,847.0,676.21,529.65
2018,6,9,10,45,607.5,300.0,5.6,18.1,857.5,709.98,554.65
2018,6,9,11,0,587.0,319.0,5.7,18.4,868.0,743.18,578.7
2018,6,9,11,15,576.5,331.5,5.85,18.55,876.5,773.97,601.44
2018,6,9,11,30,566.0,344.0,6.0,18.7,885.0,802.51,622.32
2018,6,9,11,45,438.5,394.0,6.1,18.85,815.0,760.49,588.75
2018,6,9,12,0,311.0,444.0,6.2,19.0,745.0,705.44,545.33
2018,6,9,12,15,367.5,421.5,6.3,19.0,776.5,750.19,580.56
2018,6,9,12,30,424.0,399.0,6.4,19.0,808.0,803.63,621.45
2018,6,9,12,45,544.5,341.0,6.45,18.95,861.0,877.68,679.14
2018,6,9,13,0,665.0,283.0,6.5,18.9,914.0,951.95,736.38
2018,6,9,13,15,639.0,287.0,6.6,18.85,885.0,940.8,728.68
2018,6,9,13,30,613.0,291.0,6.7,18.8,856.0,926.31,718.99
2018,6,9,13,45,585.5,296.0,6.75,18.75,825.0,908.18,706.38
2018,6,9,14,0,558.0,301.0,6.8,18.7,794.0,885.92,690.8
2018,6,9,14,15,481.0,320.0,6.85,18.6,735.0,828.64,648.31
2018,6,9,14,30,404.0,339.0,6.9,18.5,676.0,770.14,604.49
2018,6,9,14,45,447.5,306.0,6.95,18.4,664.5,774.62,610.99
2018,6,9,15,0,491.0,273.0,7.0,18.3,653.0,775.01,614.3
2018,6,9,15,15,471.5,263.0,7.0,18.3,612.0,737.14,586.75
2018,6,9,15,30,452.0,253.0,7.0,18.3,571.0,698.09,558.21
2018,6,9,15,45,477.0,226.0,7.1,17.95,542.5,678.82,546.75
2018,6,9,16,0,502.0,199.0,7.2,17.6,514.0,655.82,532.14
2018,6,9,16,15,482.0,188.0,7.15,17.35,471.0,610.38,498.07
2018,6,9,16,30,462.0,177.0,7.1,17.1,428.0,564.69,463.32
2018,6,9,16,45,441.5,163.0,7.05,16.85,384.0,515.4,425.14
2018,6,9,17,0,421.0,149.0,7.0,16.6,340.0,466.47,386.49
2018,6,9,17,15,387.5,134.5,6.9,16.3,294.0,409.39,340.26
2018,6,9,17,30,354.0,120.0,6.8,16.0,248.0,354.47,294.82
2018,6,9,17,45,346.0,102.5,6.75,15.7,211.5,312.33,259.13
2018,6,9,18,0,338.0,85.0,6.7,15.4,175.0,270.26,222.32
2018,6,9,18,15,297.5,70.5,6.55,15.05,137.5,217.99,176.03
2018,6,9,18,30,257.0,56.0,6.4,14.7,100.0,169.81,132.64
2018,6,9,18,45,198.0,43.0,6.25,14.4,70.5,122.04,89.69
2018,6,9,19,0,139.0,30.0,6.1,14.1,41.0,79.71,45.04
2018,6,9,19,15,80.5,18.0,6.0,13.95,23.5,32.25,0.0
2018,6,9,19,30,22.0,6.0,5.9,13.8,6.0,5.46,0.0
2018,6,9,19,45,11.0,3.0,5.8,13.65,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,10,4,45,17.0,7.0,3.8,11.15,7.5,0.0,0.0
2018,6,10,5,0,34.0,14.0,3.8,11.4,15.0,12.73,0.0
2018,6,10,5,15,102.5,28.0,3.8,11.8,38.5,22.55,8.53
2018,6,10,5,30,171.0,42.0,3.8,12.2,62.0,32.44,22.2
2018,6,10,5,45,277.5,51.0,3.85,12.65,102.0,38.87,28.72
2018,6,10,6,0,384.0,60.0,3.9,13.1,142.0,45.19,34.73
2018,6,10,6,15,415.0,72.5,3.85,13.6,182.0,53.6,42.4
2018,6,10,6,30,446.0,85.0,3.8,14.1,222.0,61.65,49.55
2018,6,10,6,45,467.0,98.5,3.75,14.65,265.0,69.95,56.76
2018,6,10,7,0,488.0,112.0,3.7,15.2,308.0,77.83,63.43
2018,6,10,7,15,491.5,128.5,3.6,15.65,348.5,87.12,71.26
2018,6,10,7,30,495.0,145.0,3.5,16.1,389.0,100.15,82.21
2018,6,10,7,45,473.5,170.5,3.45,16.55,423.5,149.62,101.73
2018,6,10,8,0,452.0,196.0,3.4,17.0,458.0,197.2,136.77
2018,6,10,8,15,457.0,213.0,3.3,17.4,496.5,241.87,172.59
2018,6,10,8,30,462.0,230.0,3.2,17.8,535.0,287.27,210.55
2018,6,10,8,45,482.5,238.5,3.15,18.2,575.5,331.85,247.75
2018,6,10,9,0,503.0,247.0,3.1,18.6,616.0,378.46,286.3
2018,6,10,9,15,510.0,261.5,3.05,18.95,652.5,425.79,324.9
2018,6,10,9,30,517.0,276.0,3.0,19.3,689.0,473.47,362.76
2018,6,10,9,45,517.5,292.5,3.0,19.65,720.5,519.49,398.42
2018,6,10,10,0,518.0,309.0,3.0,20.0,752.0,564.96,432.7
2018,6,10,10,15,515.5,324.5,3.05,20.2,777.0,607.06,464.06
2018,6,10,10,30,513.0,340.0,3.1,20.4,802.0,648.11,493.98
2018,6,10,10,45,515.5,350.0,3.2,20.65,823.0,687.03,522.04
2018,6,10,11,0,518.0,360.0,3.3,20.9,844.0,725.01,549.01
2018,6,10,11,15,526.0,363.5,3.45,21.0,861.0,760.73,574.78
2018,6,10,11,30,534.0,367.0,3.6,21.1,878.0,795.48,599.64
2018,6,10,11,45,531.5,372.0,3.7,21.2,883.0,821.27,617.69
2018,6,10,12,0,529.0,377.0,3.8,21.3,888.0,845.12,634.35
2018,6,10,12,15,534.5,372.5,4.0,21.3,888.5,865.51,649.65
2018,6,10,12,30,540.0,368.0,4.2,21.3,889.0,883.77,663.5
2018,6,10,12,45,555.0,355.0,4.4,21.3,886.0,900.74,676.83
2018,6,10,13,0,570.0,342.0,4.6,21.3,883.0,915.26,689.16
2018,6,10,13,15,574.0,331.5,4.7,21.2,868.5,918.8,693.31
2018,6,10,13,30,578.0,321.0,4.8,21.1,854.0,919.5,695.64
2018,6,10,13,45,634.0,276.0,4.95,21.05,847.5,936.91,711.62
2018,6,10,14,0,690.0,231.0,5.1,21.0,841.0,949.31,723.53
2018,6,10,14,15,790.5,164.5,5.2,20.8,841.0,970.22,740.21
2018,6,10,14,30,891.0,98.0,5.3,20.6,841.0,981.33,750.19
2018,6,10,14,45,883.5,96.0,5.4,20.45,806.5,961.13,738.34
2018,6,10,15,0,876.0,94.0,5.5,20.3,772.0,937.71,724.35
2018,6,10,15,15,865.0,92.0,5.5,20.3,732.0,907.98,704.79
2018,6,10,15,30,854.0,90.0,5.5,20.3,692.0,875.52,683.21
2018,6,10,15,45,841.5,87.0,5.6,19.75,648.5,838.09,659.83
2018,6,10,16,0,829.0,84.0,5.7,19.2,605.0,798.44,634.4
2018,6,10,16,15,813.0,80.5,5.7,18.9,558.0,753.41,603.47
2018,6,10,16,30,797.0,77.0,5.7,18.6,511.0,712.81,575.45
2018,6,10,16,45,775.0,74.0,5.75,18.25,462.5,660.92,538.49
2018,6,10,17,0,753.0,71.0,5.8,17.9,414.0,608.6,499.91
2018,6,10,17,15,721.5,67.0,5.7,17.5,364.0,548.98,452.78
2018,6,10,17,30,690.0,63.0,5.6,17.1,314.0,490.48,405.15
2018,6,10,17,45,647.5,58.5,5.55,16.75,265.5,427.0,351.93
2018,6,10,18,0,605.0,54.0,5.5,16.4,217.0,368.17,300.8
2018,6,10,18,15,540.5,48.5,5.3,16.0,171.5,300.73,241.24
2018,6,10,18,30,476.0,43.0,5.1,15.6,126.0,239.52,185.87
2018,6,10,18,45,376.0,35.5,4.9,15.2,88.5,171.56,125.32
2018,6,10,19,0,276.0,28.0,4.7,14.8,51.0,113.49,65.34
2018,6,10,19,15,162.5,17.5,4.6,14.6,29.0,48.11,0.0
2018,6,10,19,30,49.0,7.0,4.5,14.4,7.0,6.37,0.0
2018,6,10,19,45,24.5,3.5,4.4,14.2,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,11,4,45,60.0,7.5,3.55,12.75,9.5,0.0,0.0
2018,6,11,5,0,120.0,15.0,3.6,13.0,19.0,13.64,0.0
2018,6,11,5,15,237.0,25.5,3.55,13.35,48.5,21.12,7.6
2018,6,11,5,30,354.0,36.0,3.5,13.7,78.0,29.15,19.26
2018,6,11,5,45,387.0,46.0,3.45,14.05,111.5,36.2,26.21
2018,6,11,6,0,420.0,56.0,3.4,14.4,145.0,42.9,32.52
2018,6,11,6,15,371.5,79.0,3.35,14.9,173.0,58.16,46.22
2018,6,11,6,30,323.0,102.0,3.3,15.4,201.0,73.17,59.48
2018,6,11,6,45,357.5,116.5,3.25,15.9,244.5,81.88,66.96
2018,6,11,7,0,392.0,131.0,3.2,16.4,288.0,90.14,73.89
2018,6,11,7,15,419.5,145.0,3.15,16.95,333.5,97.58,79.95
2018,6,11,7,30,447.0,159.0,3.1,17.5,379.0,108.26,88.72
2018,6,11,7,45,474.5,169.0,3.05,18.05,424.5,148.32,100.07
2018,6,11,8,0,502.0,179.0,3.0,18.6,470.0,191.78,129.34
2018,6,11,8,15,524.5,188.5,2.9,19.1,514.5,237.21,164.89
2018,6,11,8,30,547.0,198.0,2.8,19.6,559.0,285.2,204.44
2018,6,11,8,45,562.5,209.5,2.75,20.05,602.0,334.89,246.05
2018,6,11,9,0,578.0,221.0,2.7,20.5,645.0,385.65,288.0
2018,6,11,9,15,525.0,258.0,2.65,20.9,658.5,429.0,324.04
2018,6,11,9,30,472.0,295.0,2.6,21.3,672.0,466.11,353.66
2018,6,11,9,45,451.0,318.5,2.6,21.7,691.0,503.98,382.61
2018,6,11,10,0,430.0,342.0,2.6,22.1,710.0,539.35,408.73
2018,6,11,10,15,439.0,349.5,2.6,22.4,735.5,578.36,437.28
2018,6,11,10,30,448.0,357.0,2.6,22.7,761.0,617.4,465.23
2018,6,11,10,45,441.5,369.0,2.65,23.0,774.5,648.84,487.25
2018,6,11,11,0,435.0,381.0,2.7,23.3,788.0,678.83,507.9
2018,6,11,11,15,431.0,389.0,2.8,23.5,797.0,705.93,526.78
2018,6,11,11,30,427.0,397.0,2.9,23.7,806.0,731.59,544.47
2018,6,11,11,45,430.0,400.0,3.0,23.9,814.0,757.42,562.35
2018,6,11,12,0,433.0,403.0,3.1,24.1,822.0,781.92,579.21
