Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,6,45,16.0,109.5,3.9,14.5,114.5,92.34,76.59
2018,6,21,7,0,11.0,126.0,3.9,14.9,130.0,105.7,88.0
2018,6,21,7,15,23.5,152.5,3.85,15.25,163.5,126.19,105.44
2018,6,21,7,30,36.0,179.0,3.8,15.6,197.0,138.39,115.46
2018,6,21,7,45,46.5,202.5,3.75,16.0,228.0,160.55,126.37
2018,6,21,8,0,57.0,226.0,3.7,16.4,259.0,184.5,144.24
2018,6,21,8,15,64.0,248.0,3.65,16.8,288.0,208.45,162.56
2018,6,21,8,30,71.0,270.0,3.6,17.2,317.0,233.56,181.97
2018,6,21,8,45,95.5,292.5,3.55,17.55,360.0,265.49,206.33
2018,6,21,9,0,120.0,315.0,3.5,17.9,403.0,295.27,229.14
2018,6,21,9,15,223.5,322.5,3.45,18.3,497.0,350.67,271.08
2018,6,21,9,30,327.0,330.0,3.4,18.7,591.0,423.02,326.36
2018,6,21,9,45,451.5,305.5,3.35,19.05,682.0,489.46,377.4
2018,6,21,10,0,576.0,281.0,3.3,19.4,773.0,570.37,438.9
2018,6,21,10,15,563.5,300.0,3.25,19.75,794.0,611.65,469.21
2018,6,21,10,30,551.0,319.0,3.2,20.1,815.0,650.9,497.37
2018,6,21,10,45,509.5,345.5,3.15,20.4,812.0,673.61,512.62
2018,6,21,11,0,468.0,372.0,3.1,20.7,809.0,692.0,524.35
2018,6,21,11,15,461.5,382.5,3.15,20.9,819.0,720.53,544.29
2018,6,21,11,30,455.0,393.0,3.2,21.1,829.0,747.43,562.75
2018,6,21,11,45,462.5,396.5,3.3,21.25,842.0,778.57,584.7
2018,6,21,12,0,470.0,400.0,3.4,21.4,855.0,808.59,605.69
2018,6,21,12,15,477.0,397.5,3.55,21.5,859.0,831.35,622.07
2018,6,21,12,30,484.0,395.0,3.7,21.6,863.0,852.31,637.26
2018,6,21,12,45,496.5,385.5,3.85,21.65,862.0,869.99,650.6
2018,6,21,13,0,509.0,376.0,4.0,21.7,861.0,885.47,662.5
2018,6,21,13,15,531.5,356.5,4.1,21.7,855.5,898.72,673.27
2018,6,21,13,30,554.0,337.0,4.2,21.7,850.0,909.3,682.31
2018,6,21,13,45,630.0,284.0,4.3,21.7,854.5,938.61,706.04
2018,6,21,14,0,706.0,231.0,4.4,21.7,859.0,963.6,725.91
2018,6,21,14,15,814.5,166.5,4.4,21.6,868.0,995.01,748.31
2018,6,21,14,30,923.0,102.0,4.4,21.5,877.0,1016.72,764.16
2018,6,21,14,45,916.0,99.5,4.4,21.4,842.0,996.69,751.89
2018,6,21,15,0,909.0,97.0,4.4,21.3,807.0,973.26,737.63
2018,6,21,15,15,898.0,95.0,4.4,21.3,766.5,943.44,718.7
2018,6,21,15,30,887.0,93.0,4.4,21.3,726.0,910.74,697.73
2018,6,21,15,45,873.5,91.0,4.3,21.1,681.5,873.2,673.29
2018,6,21,16,0,860.0,89.0,4.2,20.9,637.0,833.36,647.05
2018,6,21,16,15,842.0,86.5,4.15,20.65,589.0,787.29,616.37
2018,6,21,16,30,824.0,84.0,4.1,20.4,541.0,745.87,588.68
2018,6,21,16,45,801.5,81.0,4.1,20.2,491.0,692.84,551.93
2018,6,21,17,0,779.0,78.0,4.1,20.0,441.0,639.28,513.67
2018,6,21,17,15,747.5,74.5,4.05,19.6,390.0,579.17,468.06
2018,6,21,17,30,716.0,71.0,4.0,19.2,339.0,520.01,421.7
2018,6,21,17,45,671.5,66.5,3.95,18.8,288.5,455.98,369.79
2018,6,21,18,0,627.0,62.0,3.9,18.4,238.0,393.22,317.16
2018,6,21,18,15,560.0,56.0,3.7,17.8,190.0,322.42,256.59
2018,6,21,18,30,493.0,50.0,3.5,17.2,142.0,257.92,199.82
2018,6,21,18,45,390.5,42.0,3.35,16.65,101.5,186.51,137.59
2018,6,21,19,0,288.0,34.0,3.2,16.1,61.0,126.1,80.89
2018,6,21,19,15,170.5,21.5,3.15,15.8,35.0,63.91,0.0
2018,6,21,19,30,53.0,9.0,3.1,15.5,9.0,16.25,0.0
2018,6,21,19,45,26.5,4.5,3.05,15.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,2.4,13.0,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,2.4,13.3,18.0,13.64,0.0
2018,6,22,5,15,218.5,26.5,2.4,13.75,47.5,22.24,6.89
2018,6,22,5,30,335.0,38.0,2.4,14.2,77.0,31.17,20.8
2018,6,22,5,45,379.5,48.0,2.4,14.7,111.5,38.17,27.82
2018,6,22,6,0,424.0,58.0,2.4,15.2,146.0,44.86,34.11
2018,6,22,6,15,387.5,77.5,2.25,15.7,174.5,57.24,45.25
2018,6,22,6,30,351.0,97.0,2.1,16.2,203.0,69.87,56.38
2018,6,22,6,45,385.5,110.0,2.0,16.7,246.5,77.65,63.04
2018,6,22,7,0,420.0,123.0,1.9,17.2,290.0,85.05,69.2
2018,6,22,7,15,435.5,139.5,1.85,17.85,333.0,94.25,76.76
2018,6,22,7,30,451.0,156.0,1.8,18.5,376.0,102.9,83.72
2018,6,22,7,45,458.0,173.5,1.75,19.15,417.0,145.46,98.93
2018,6,22,8,0,465.0,191.0,1.7,19.8,458.0,190.29,128.97
2018,6,22,8,15,487.0,200.0,1.65,20.4,500.5,233.01,161.31
2018,6,22,8,30,509.0,209.0,1.6,21.0,543.0,278.24,197.65
2018,6,22,8,45,523.0,221.0,1.6,21.65,584.0,325.62,236.4
2018,6,22,9,0,537.0,233.0,1.6,22.3,625.0,374.37,275.73
2018,6,22,9,15,542.0,248.0,1.6,22.8,662.0,422.87,314.24
2018,6,22,9,30,547.0,263.0,1.6,23.3,699.0,471.5,351.69
2018,6,22,9,45,549.5,278.5,1.65,23.85,732.0,519.21,387.44
2018,6,22,10,0,552.0,294.0,1.7,24.4,765.0,566.53,421.85
2018,6,22,10,15,552.5,308.0,1.8,24.8,792.0,610.84,453.73
2018,6,22,10,30,553.0,322.0,1.9,25.2,819.0,654.29,484.29
2018,6,22,10,45,538.0,339.5,1.95,25.6,832.5,688.6,507.43
2018,6,22,11,0,523.0,357.0,2.0,26.0,846.0,720.61,528.55
2018,6,22,11,15,512.5,370.0,2.15,26.15,855.0,750.06,548.9
2018,6,22,11,30,502.0,383.0,2.3,26.3,864.0,777.49,567.67
2018,6,22,11,45,502.0,387.0,2.4,26.45,870.5,804.0,585.67
2018,6,22,12,0,502.0,391.0,2.5,26.6,877.0,828.81,602.43
2018,6,22,12,15,502.0,390.5,2.7,26.65,876.0,847.67,616.21
2018,6,22,12,30,502.0,390.0,2.9,26.7,875.0,864.39,628.59
2018,6,22,12,45,503.0,385.0,3.05,26.7,867.5,875.57,637.24
2018,6,22,13,0,504.0,380.0,3.2,26.7,860.0,884.29,644.34
2018,6,22,13,15,522.5,362.5,3.35,26.65,853.0,895.6,653.97
2018,6,22,13,30,541.0,345.0,3.5,26.6,846.0,904.28,661.92
2018,6,22,13,45,613.5,293.5,3.65,26.5,849.0,931.26,684.02
2018,6,22,14,0,686.0,242.0,3.8,26.4,852.0,954.94,703.64
2018,6,22,14,15,794.0,175.5,3.9,26.3,859.5,984.09,724.59
2018,6,22,14,30,902.0,109.0,4.0,26.2,867.0,1003.86,739.41
2018,6,22,14,45,893.5,107.0,4.05,26.05,832.0,983.34,727.52
2018,6,22,15,0,885.0,105.0,4.1,25.9,797.0,959.55,713.74
2018,6,22,15,15,873.5,103.5,4.1,25.9,757.0,930.44,695.64
2018,6,22,15,30,862.0,102.0,4.1,25.9,717.0,898.56,675.61
2018,6,22,15,45,848.0,99.0,4.15,25.5,672.5,860.27,652.29
2018,6,22,16,0,834.0,96.0,4.2,25.1,628.0,827.01,632.21
2018,6,22,16,15,816.0,93.5,4.15,24.75,581.0,781.44,602.53
2018,6,22,16,30,798.0,91.0,4.1,24.4,534.0,734.44,571.41
2018,6,22,16,45,774.5,88.0,4.05,24.1,484.5,681.69,535.4
2018,6,22,17,0,751.0,85.0,4.0,23.8,435.0,628.53,497.62
2018,6,22,17,15,717.5,81.0,3.95,23.2,384.0,567.75,452.52
2018,6,22,17,30,684.0,77.0,3.9,22.6,333.0,510.47,408.52
2018,6,22,17,45,637.5,72.0,3.8,22.05,283.0,444.44,355.98
2018,6,22,18,0,591.0,67.0,3.7,21.5,233.0,381.74,304.29
2018,6,22,18,15,522.5,60.0,3.6,20.8,185.5,310.91,244.8
2018,6,22,18,30,454.0,53.0,3.5,20.1,138.0,246.6,189.24
2018,6,22,18,45,352.0,44.5,3.35,19.35,98.5,176.74,129.35
2018,6,22,19,0,250.0,36.0,3.2,18.6,59.0,118.84,76.07
2018,6,22,19,15,146.0,22.5,3.2,18.25,34.0,60.1,0.0
2018,6,22,19,30,42.0,9.0,3.2,17.9,9.0,14.61,0.0
2018,6,22,19,45,21.0,4.5,3.2,17.55,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,23,4,45,51.5,7.5,2.4,15.45,9.0,0.0,0.0
2018,6,23,5,0,103.0,15.0,2.4,15.7,18.0,13.64,0.0
2018,6,23,5,15,221.0,26.0,2.45,16.2,47.0,21.79,6.16
2018,6,23,5,30,339.0,37.0,2.5,16.7,76.0,30.27,19.77
2018,6,23,5,45,383.5,46.5,2.55,17.25,110.5,36.87,26.37
2018,6,23,6,0,428.0,56.0,2.6,17.8,145.0,43.17,32.25
2018,6,23,6,15,383.0,77.0,2.55,18.25,172.5,56.87,44.45
2018,6,23,6,30,338.0,98.0,2.5,18.7,200.0,70.55,56.4
2018,6,23,6,45,379.5,110.5,2.45,19.15,245.0,78.0,62.73
2018,6,23,7,0,421.0,123.0,2.4,19.6,290.0,85.09,68.59
2018,6,23,7,15,458.5,133.0,2.45,20.25,337.5,90.11,72.51
2018,6,23,7,30,496.0,143.0,2.5,20.9,385.0,94.84,76.11
2018,6,23,7,45,531.0,149.5,2.5,21.55,433.0,133.66,86.43
2018,6,23,8,0,566.0,156.0,2.5,22.2,481.0,177.32,113.54
2018,6,23,8,15,590.5,164.0,2.55,22.85,528.0,225.0,149.82
2018,6,23,8,30,615.0,172.0,2.6,23.5,575.0,275.51,190.89
2018,6,23,8,45,628.5,182.0,2.6,24.15,618.0,326.88,233.63
2018,6,23,9,0,642.0,192.0,2.6,24.8,661.0,379.44,276.79
2018,6,23,9,15,648.0,204.5,2.55,25.4,699.5,431.86,318.87
2018,6,23,9,30,654.0,217.0,2.5,26.0,738.0,484.28,359.61
2018,6,23,9,45,655.0,230.0,2.5,26.65,770.0,534.31,397.31
2018,6,23,10,0,656.0,243.0,2.5,27.3,802.0,583.5,433.14
2018,6,23,10,15,653.0,256.5,2.5,27.75,828.0,629.6,465.99
2018,6,23,10,30,650.0,270.0,2.5,28.2,854.0,674.2,496.85
2018,6,23,10,45,645.5,281.0,2.5,28.65,872.5,714.03,523.67
2018,6,23,11,0,641.0,292.0,2.5,29.1,891.0,751.98,548.58
2018,6,23,11,15,639.5,299.5,2.55,29.25,904.5,787.41,572.37
2018,6,23,11,30,638.0,307.0,2.6,29.4,918.0,820.97,594.59
2018,6,23,11,45,637.5,310.5,2.7,29.6,924.5,849.97,613.86
2018,6,23,12,0,637.0,314.0,2.8,29.8,931.0,876.86,631.63
2018,6,23,12,15,638.0,313.0,2.9,29.8,930.5,898.88,646.77
2018,6,23,12,30,639.0,312.0,3.0,29.8,930.0,918.43,660.33
2018,6,23,12,45,644.5,305.0,3.1,29.85,923.5,934.19,671.53
2018,6,23,13,0,650.0,298.0,3.2,29.9,917.0,947.15,680.98
2018,6,23,13,15,654.5,288.5,3.25,29.8,903.5,953.84,686.58
2018,6,23,13,30,659.0,279.0,3.3,29.7,890.0,957.42,690.29
2018,6,23,13,45,707.5,241.5,3.35,29.65,883.0,973.83,703.11
2018,6,23,14,0,756.0,204.0,3.4,29.6,876.0,985.32,711.65
2018,6,23,14,15,841.0,149.5,3.4,29.45,875.0,1003.63,724.71
2018,6,23,14,30,926.0,95.0,3.4,29.3,874.0,1012.46,731.72
2018,6,23,14,45,918.0,94.0,3.4,29.2,839.5,993.06,720.53
2018,6,23,15,0,910.0,93.0,3.4,29.1,805.0,970.33,707.41
2018,6,23,15,15,899.0,91.5,3.4,29.1,764.5,941.09,689.74
2018,6,23,15,30,888.0,90.0,3.4,29.1,724.0,908.98,670.14
2018,6,23,15,45,875.0,88.0,3.3,28.7,680.0,871.89,647.52
2018,6,23,16,0,862.0,86.0,3.2,28.3,636.0,832.47,623.12
2018,6,23,16,15,844.0,84.0,3.15,27.9,588.5,786.94,594.47
2018,6,23,16,30,826.0,82.0,3.1,27.5,541.0,746.03,568.62
2018,6,23,16,45,801.5,79.5,3.0,27.15,490.5,692.09,532.65
2018,6,23,17,0,777.0,77.0,2.9,26.8,440.0,637.78,495.45
2018,6,23,17,15,741.0,75.0,2.75,26.0,388.5,576.61,451.2
2018,6,23,17,30,705.0,73.0,2.6,25.2,337.0,516.76,406.4
2018,6,23,17,45,651.0,69.5,2.5,24.4,285.5,449.38,354.29
2018,6,23,18,0,597.0,66.0,2.4,23.6,234.0,384.04,301.9
2018,6,23,18,15,523.5,60.0,2.3,22.7,186.0,311.79,242.57
2018,6,23,18,30,450.0,54.0,2.2,21.8,138.0,246.48,187.29
2018,6,23,18,45,342.5,44.5,2.05,20.95,97.5,173.99,126.31
2018,6,23,19,0,235.0,35.0,1.9,20.1,57.0,113.83,72.45
2018,6,23,19,15,138.0,21.5,1.9,19.65,32.5,57.51,0.0
2018,6,23,19,30,41.0,8.0,1.9,19.2,8.0,13.58,0.0
2018,6,23,19,45,20.5,4.0,1.9,18.75,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.5,3.0,14.95,6.5,0.0,0.0
2018,6,24,5,0,61.0,11.0,3.1,15.1,13.0,10.01,0.0
2018,6,24,5,15,137.0,25.0,3.25,15.4,38.0,19.65,4.67
2018,6,24,5,30,213.0,39.0,3.4,15.7,63.0,30.26,19.82
2018,6,24,5,45,262.0,53.0,3.5,16.05,97.0,40.47,29.61
2018,6,24,6,0,311.0,67.0,3.6,16.4,131.0,50.29,38.68
2018,6,24,6,15,317.5,83.0,3.65,16.8,164.0,61.02,48.35
2018,6,24,6,30,324.0,99.0,3.7,17.2,197.0,71.22,57.34
2018,6,24,6,45,354.0,114.0,3.75,17.6,239.0,80.34,65.19
2018,6,24,7,0,384.0,129.0,3.8,18.0,281.0,88.99,72.47
2018,6,24,7,15,397.0,146.5,3.8,18.35,322.0,98.73,80.57
2018,6,24,7,30,410.0,164.0,3.8,18.7,363.0,107.89,88.05
2018,6,24,7,45,419.0,182.5,3.8,19.05,404.5,148.04,102.85
2018,6,24,8,0,428.0,201.0,3.8,19.4,446.0,191.63,132.43
2018,6,24,8,15,450.0,212.0,3.85,19.7,489.0,233.69,164.72
2018,6,24,8,30,472.0,223.0,3.9,20.0,532.0,278.33,201.21
2018,6,24,8,45,492.5,232.0,3.9,20.3,573.5,323.51,238.9
2018,6,24,9,0,513.0,241.0,3.9,20.6,615.0,370.75,278.14
2018,6,24,9,15,522.0,255.0,3.9,20.8,653.0,418.93,317.79
2018,6,24,9,30,531.0,269.0,3.9,21.0,691.0,467.68,356.99
2018,6,24,9,45,535.5,284.0,3.9,21.2,725.0,515.3,394.4
2018,6,24,10,0,540.0,299.0,3.9,21.4,759.0,562.74,430.75
2018,6,24,10,15,539.5,313.5,3.9,21.55,785.5,606.35,463.5
2018,6,24,10,30,539.0,328.0,3.9,21.7,812.0,649.04,494.86
2018,6,24,10,45,540.5,338.0,3.85,21.8,833.0,688.37,523.22
2018,6,24,11,0,542.0,348.0,3.8,21.9,854.0,726.63,550.3
2018,6,24,11,15,543.0,355.0,3.8,21.9,868.5,760.73,574.47
2018,6,24,11,30,544.0,362.0,3.8,21.9,883.0,793.43,597.37
2018,6,24,11,45,545.5,365.5,3.8,21.95,890.5,821.9,617.06
2018,6,24,12,0,547.0,369.0,3.8,22.0,898.0,848.62,635.4
2018,6,24,12,15,549.0,366.5,3.75,22.0,897.5,868.35,648.87
2018,6,24,12,30,551.0,364.0,3.7,22.0,897.0,885.85,660.78
2018,6,24,12,45,552.5,359.5,3.7,22.0,890.0,898.56,669.76
2018,6,24,13,0,554.0,355.0,3.7,22.0,883.0,908.7,677.06
2018,6,24,13,15,555.5,346.5,3.7,22.0,868.5,912.3,680.1
2018,6,24,13,30,557.0,338.0,3.7,22.0,854.0,913.13,681.39
2018,6,24,13,45,611.5,295.0,3.65,21.95,849.5,930.73,695.76
2018,6,24,14,0,666.0,252.0,3.6,21.9,845.0,945.25,707.97
2018,6,24,14,15,768.0,187.5,3.6,21.8,850.0,970.74,726.55
2018,6,24,14,30,870.0,123.0,3.6,21.7,855.0,987.71,739.08
2018,6,24,14,45,858.5,122.0,3.6,21.55,819.5,966.03,725.89
2018,6,24,15,0,847.0,121.0,3.6,21.4,784.0,941.31,710.95
2018,6,24,15,15,835.0,119.0,3.6,21.4,744.5,921.37,698.89
2018,6,24,15,30,823.0,117.0,3.6,21.4,705.0,889.21,678.35
2018,6,24,15,45,805.5,115.0,3.6,21.0,660.5,849.76,653.65
2018,6,24,16,0,788.0,113.0,3.6,20.6,616.0,808.36,627.27
2018,6,24,16,15,765.5,110.0,3.6,20.3,568.0,760.13,595.32
2018,6,24,16,30,743.0,107.0,3.6,20.0,520.0,713.95,564.34
2018,6,24,16,45,714.5,103.0,3.6,19.7,470.0,658.54,525.78
2018,6,24,17,0,686.0,99.0,3.6,19.4,420.0,603.31,485.05
2018,6,24,17,15,650.5,94.0,3.55,19.0,370.0,542.97,439.2
2018,6,24,17,30,615.0,89.0,3.5,18.6,320.0,484.17,393.13
2018,6,24,17,45,566.0,82.5,3.45,18.15,271.0,418.28,339.98
2018,6,24,18,0,517.0,76.0,3.4,17.7,222.0,356.04,288.1
2018,6,24,18,15,452.0,67.0,3.3,17.35,176.0,288.25,230.21
2018,6,24,18,30,387.0,58.0,3.2,17.0,130.0,224.52,174.63
2018,6,24,18,45,300.0,46.0,3.05,16.6,92.0,160.67,119.07
2018,6,24,19,0,213.0,34.0,2.9,16.2,54.0,106.91,69.33
2018,6,24,19,15,125.5,21.0,2.85,16.0,31.0,54.5,0.0
2018,6,24,19,30,38.0,8.0,2.8,15.8,8.0,13.15,0.0
2018,6,24,19,45,19.0,4.0,2.7,15.55,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,25,4,45,29.0,6.0,3.55,13.95,6.5,0.0,0.0
2018,6,25,5,0,58.0,12.0,3.7,14.1,13.0,10.91,0.0
2018,6,25,5,15,152.0,25.0,3.75,14.35,39.5,19.68,4.31
2018,6,25,5,30,246.0,38.0,3.8,14.6,66.0,29.56,19.28
2018,6,25,5,45,254.5,42.5,3.8,14.9,83.5,32.41,22.72
2018,6,25,6,0,263.0,47.0,3.8,15.2,101.0,35.16,25.52
2018,6,25,6,15,131.5,49.0,3.75,15.45,76.0,38.81,28.94
2018,6,25,6,30,0.0,51.0,3.7,15.7,51.0,45.01,34.5
2018,6,25,6,45,0.0,68.0,3.6,15.95,68.0,60.11,47.8
2018,6,25,7,0,0.0,85.0,3.5,16.2,85.0,74.36,60.17
2018,6,25,7,15,0.5,114.0,3.4,16.5,114.0,97.69,80.26
2018,6,25,7,30,1.0,143.0,3.3,16.8,143.0,120.38,99.47
2018,6,25,7,45,3.0,157.5,3.2,17.1,159.0,133.16,104.95
2018,6,25,8,0,5.0,172.0,3.1,17.4,175.0,146.32,115.05
2018,6,25,8,15,15.5,199.0,3.1,17.75,209.0,171.01,134.0
2018,6,25,8,30,26.0,226.0,3.1,18.1,243.0,190.77,148.89
2018,6,25,8,45,44.0,262.5,3.1,18.4,293.5,227.67,177.23
2018,6,25,9,0,62.0,299.0,3.1,18.7,344.0,267.3,207.58
2018,6,25,9,15,116.0,312.0,3.15,19.0,402.0,302.46,234.08
2018,6,25,9,30,170.0,325.0,3.2,19.3,460.0,348.68,269.49
2018,6,25,9,45,257.5,329.0,3.25,19.55,543.5,407.38,314.61
2018,6,25,10,0,345.0,333.0,3.3,19.8,627.0,479.18,369.41
2018,6,25,10,15,332.0,371.5,3.35,20.0,661.5,524.71,403.0
2018,6,25,10,30,319.0,410.0,3.4,20.2,696.0,569.21,435.2
2018,6,25,10,45,332.5,414.5,3.45,20.4,719.0,603.08,459.96
2018,6,25,11,0,346.0,419.0,3.5,20.6,742.0,637.28,484.74
2018,6,25,11,15,378.5,412.0,3.55,20.7,770.0,676.63,513.64
2018,6,25,11,30,411.0,405.0,3.6,20.8,798.0,720.2,545.21
2018,6,25,11,45,430.0,403.5,3.7,20.85,817.5,755.71,570.83
2018,6,25,12,0,449.0,402.0,3.8,20.9,837.0,790.77,596.02
2018,6,25,12,15,454.0,401.0,3.85,20.95,840.5,812.66,611.47
2018,6,25,12,30,459.0,400.0,3.9,21.0,844.0,832.8,625.76
2018,6,25,12,45,464.5,394.0,4.0,21.0,840.0,846.81,636.3
2018,6,25,13,0,470.0,388.0,4.1,21.0,836.0,858.62,645.41
2018,6,25,13,15,485.5,374.0,4.15,21.0,830.5,870.25,654.63
2018,6,25,13,30,501.0,360.0,4.2,21.0,825.0,879.44,662.24
2018,6,25,13,45,580.5,306.0,4.3,20.95,832.0,909.42,686.86
2018,6,25,14,0,660.0,252.0,4.4,20.9,839.0,939.41,711.23
2018,6,25,14,15,783.0,175.5,4.45,20.75,850.0,973.67,736.65
2018,6,25,14,30,906.0,99.0,4.5,20.6,861.0,997.7,754.76
2018,6,25,14,45,899.0,97.0,4.55,20.5,827.0,978.58,743.4
2018,6,25,15,0,892.0,95.0,4.6,20.4,793.0,956.13,730.06
2018,6,25,15,15,881.0,93.5,4.6,20.4,753.5,927.36,711.61
2018,6,25,15,30,870.0,92.0,4.6,20.4,714.0,895.77,691.16
2018,6,25,15,45,858.5,89.5,4.7,19.95,671.0,860.01,669.47
2018,6,25,16,0,847.0,87.0,4.8,19.5,628.0,821.88,645.69
2018,6,25,16,15,831.0,85.0,4.85,19.2,582.0,778.53,617.0
2018,6,25,16,30,815.0,83.0,4.9,18.9,536.0,739.74,591.22
2018,6,25,16,45,793.0,79.5,4.95,18.55,486.5,686.92,554.41
2018,6,25,17,0,771.0,76.0,5.0,18.2,437.0,633.56,516.14
2018,6,25,17,15,740.0,72.5,5.0,17.8,386.5,574.19,470.34
2018,6,25,17,30,709.0,69.0,5.0,17.4,336.0,515.73,423.78
2018,6,25,17,45,665.5,65.0,5.05,17.0,286.0,453.0,372.18
2018,6,25,18,0,622.0,61.0,5.1,16.6,236.0,391.61,319.9
2018,6,25,18,15,558.5,55.0,5.05,16.2,189.0,322.49,259.69
2018,6,25,18,30,495.0,49.0,5.0,15.8,142.0,259.31,203.12
2018,6,25,18,45,396.0,41.5,4.9,15.4,102.0,189.23,141.07
2018,6,25,19,0,297.0,34.0,4.8,15.0,62.0,129.7,84.76
2018,6,25,19,15,177.5,21.0,4.75,14.8,35.5,65.72,0.0
2018,6,25,19,30,58.0,8.0,4.7,14.6,9.0,16.28,0.0
2018,6,25,19,45,29.0,4.0,4.6,14.35,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,3.55,12.5,8.5,0.0,0.0
2018,6,26,5,0,71.0,15.0,3.6,12.7,17.0,13.64,0.0
2018,6,26,5,15,171.5,28.5,3.65,13.05,44.5,22.53,5.26
2018,6,26,5,30,272.0,42.0,3.7,13.4,72.0,32.78,22.06
2018,6,26,5,45,285.0,52.5,3.7,13.8,98.0,40.18,29.62
2018,6,26,6,0,298.0,63.0,3.7,14.2,124.0,47.27,36.35
2018,6,26,6,15,261.0,85.0,3.65,14.55,149.0,65.23,52.51
2018,6,26,6,30,224.0,107.0,3.6,14.9,174.0,80.02,65.65
2018,6,26,6,45,311.0,117.0,3.55,15.3,228.5,87.02,71.66
2018,6,26,7,0,398.0,127.0,3.5,15.7,283.0,87.8,72.07
2018,6,26,7,15,417.5,142.0,3.45,16.05,326.0,95.95,78.88
2018,6,26,7,30,437.0,157.0,3.4,16.4,369.0,103.62,85.15
2018,6,26,7,45,456.0,171.0,3.35,16.75,412.5,141.73,97.67
2018,6,26,8,0,475.0,185.0,3.3,17.1,456.0,185.45,126.58
2018,6,26,8,15,490.0,196.5,3.3,17.45,497.0,229.12,160.64
2018,6,26,8,30,505.0,208.0,3.3,17.8,538.0,274.55,198.42
2018,6,26,8,45,516.0,221.5,3.3,18.15,578.5,321.89,238.51
2018,6,26,9,0,527.0,235.0,3.3,18.5,619.0,370.3,279.16
2018,6,26,9,15,535.5,249.0,3.35,18.8,657.0,419.0,319.43
2018,6,26,9,30,544.0,263.0,3.4,19.1,695.0,468.21,359.15
2018,6,26,9,45,534.5,283.0,3.4,19.4,722.5,513.12,394.53
2018,6,26,10,0,525.0,303.0,3.4,19.7,750.0,556.51,427.72
2018,6,26,10,15,509.5,322.5,3.45,19.9,767.5,594.2,456.09
2018,6,26,10,30,494.0,342.0,3.5,20.1,785.0,629.71,482.16
2018,6,26,10,45,474.5,359.0,3.55,20.3,792.5,658.11,502.55
2018,6,26,11,0,455.0,376.0,3.6,20.5,800.0,683.99,520.72
2018,6,26,11,15,457.0,384.0,3.65,20.6,815.5,716.81,544.19
2018,6,26,11,30,459.0,392.0,3.7,20.7,831.0,748.58,566.61
2018,6,26,11,45,465.0,396.0,3.75,20.75,843.5,779.1,588.21
2018,6,26,12,0,471.0,400.0,3.8,20.8,856.0,808.42,608.82
2018,6,26,12,15,478.0,397.5,3.85,20.85,860.0,831.34,625.06
2018,6,26,12,30,485.0,395.0,3.9,20.9,864.0,852.48,640.07
2018,6,26,12,45,492.5,387.0,3.95,20.9,860.0,866.96,650.77
2018,6,26,13,0,500.0,379.0,4.0,20.9,856.0,879.16,659.98
2018,6,26,13,15,518.0,362.5,4.05,20.85,849.5,891.03,669.59
2018,6,26,13,30,536.0,346.0,4.1,20.8,843.0,900.33,677.5
2018,6,26,13,45,619.5,289.0,4.2,20.75,850.5,933.12,704.08
2018,6,26,14,0,703.0,232.0,4.3,20.7,858.0,962.05,727.11
2018,6,26,14,15,819.5,162.0,4.35,20.55,869.0,996.01,751.7
2018,6,26,14,30,936.0,92.0,4.4,20.4,880.0,1019.67,769.34
2018,6,26,14,45,929.5,90.0,4.45,20.3,845.5,1000.6,758.03
2018,6,26,15,0,923.0,88.0,4.5,20.2,811.0,978.07,744.8
2018,6,26,15,15,912.5,87.0,4.5,20.2,771.0,949.66,726.76
2018,6,26,15,30,902.0,86.0,4.5,20.2,731.0,918.31,706.65
2018,6,26,15,45,890.0,83.5,4.6,19.75,686.5,881.2,684.29
2018,6,26,16,0,878.0,81.0,4.7,19.3,642.0,841.64,659.78
2018,6,26,16,15,862.0,78.5,4.7,19.0,594.5,796.63,629.84
2018,6,26,16,30,846.0,76.0,4.7,18.7,547.0,749.97,598.22
2018,6,26,16,45,824.0,73.5,4.7,18.4,497.0,697.53,561.65
2018,6,26,17,0,802.0,71.0,4.7,18.1,447.0,649.59,527.77
2018,6,26,17,15,772.0,68.0,4.7,17.75,395.5,590.09,482.18
2018,6,26,17,30,742.0,65.0,4.7,17.4,344.0,531.35,435.57
2018,6,26,17,45,699.5,61.5,4.7,17.0,293.5,466.33,382.33
2018,6,26,18,0,657.0,58.0,4.7,16.6,243.0,404.0,329.38
2018,6,26,18,15,546.0,56.0,4.6,16.2,189.5,318.58,256.25
2018,6,26,18,30,435.0,54.0,4.5,15.8,136.0,241.91,189.55
2018,6,26,18,45,336.5,42.5,4.45,15.4,95.0,171.09,127.65
2018,6,26,19,0,238.0,31.0,4.4,15.0,54.0,110.3,71.87
2018,6,26,19,15,154.0,20.0,4.35,14.8,32.0,59.71,0.0
2018,6,26,19,30,70.0,9.0,4.3,14.6,10.0,19.1,0.0
2018,6,26,19,45,35.0,4.5,4.2,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,4,45,36.5,7.5,3.85,13.0,8.5,0.0,0.0
2018,6,27,5,0,73.0,15.0,3.9,13.1,17.0,13.64,0.0
2018,6,27,5,15,179.5,28.0,3.95,13.4,45.0,22.15,4.43
2018,6,27,5,30,286.0,41.0,4.0,13.7,73.0,32.03,21.35
2018,6,27,5,45,288.0,42.0,4.0,14.0,87.5,32.15,22.55
2018,6,27,6,0,290.0,43.0,4.0,14.3,102.0,31.86,22.69
2018,6,27,6,15,145.0,44.5,4.0,14.6,74.0,32.2,23.15
2018,6,27,6,30,0.0,46.0,4.0,14.9,46.0,40.58,30.66
2018,6,27,6,45,0.0,58.0,3.95,15.25,58.0,51.22,40.06
2018,6,27,7,0,0.0,70.0,3.9,15.6,70.0,61.89,49.34
2018,6,27,7,15,0.0,88.0,3.9,15.95,88.0,77.26,62.6
2018,6,27,7,30,0.0,106.0,3.9,16.3,106.0,92.11,75.23
2018,6,27,7,45,0.5,127.0,3.9,16.6,127.5,109.52,85.87
2018,6,27,8,0,1.0,148.0,3.9,16.9,149.0,127.16,99.92
2018,6,27,8,15,3.0,163.5,3.95,17.2,165.5,140.94,110.62
2018,6,27,8,30,5.0,179.0,4.0,17.5,182.0,155.07,121.53
2018,6,27,8,45,6.5,191.5,4.0,17.8,196.0,166.97,130.61
2018,6,27,9,0,8.0,204.0,4.0,18.1,210.0,179.09,139.85
2018,6,27,9,15,12.5,231.5,4.05,18.3,241.0,205.08,160.07
2018,6,27,9,30,17.0,259.0,4.1,18.5,272.0,231.8,180.72
2018,6,27,9,45,21.0,284.5,4.1,18.7,301.5,257.35,200.29
2018,6,27,10,0,25.0,310.0,4.1,18.9,331.0,280.83,218.13
2018,6,27,10,15,24.0,312.5,4.15,19.05,333.5,286.18,221.92
2018,6,27,10,30,23.0,315.0,4.2,19.2,336.0,291.3,225.58
2018,6,27,10,45,21.0,312.5,4.25,19.35,332.0,290.52,224.69
2018,6,27,11,0,19.0,310.0,4.3,19.5,328.0,288.89,223.18
2018,6,27,11,15,20.0,320.0,4.4,19.5,339.0,300.4,232.01
2018,6,27,11,30,21.0,330.0,4.5,19.5,350.0,312.03,240.91
2018,6,27,11,45,23.5,347.0,4.55,19.55,369.5,337.15,260.06
2018,6,27,12,0,26.0,364.0,4.6,19.6,389.0,358.37,276.15
2018,6,27,12,15,24.0,354.5,4.65,19.5,377.5,350.86,270.52
2018,6,27,12,30,22.0,345.0,4.7,19.4,366.0,333.38,257.39
2018,6,27,12,45,20.5,334.5,4.75,19.35,354.0,323.59,250.09
2018,6,27,13,0,19.0,324.0,4.8,19.3,342.0,313.5,242.55
2018,6,27,13,15,22.5,334.0,4.85,19.2,355.0,327.33,253.59
2018,6,27,13,30,26.0,344.0,4.9,19.1,368.0,354.61,274.88
2018,6,27,13,45,32.5,348.5,5.0,19.0,378.0,367.34,285.27
2018,6,27,14,0,39.0,353.0,5.1,18.9,388.0,380.04,295.71
2018,6,27,14,15,46.0,347.5,5.15,18.75,387.5,382.91,298.78
2018,6,27,14,30,53.0,342.0,5.2,18.6,387.0,385.46,301.68
2018,6,27,14,45,119.0,307.5,5.25,18.45,402.5,429.54,338.98
2018,6,27,15,0,185.0,273.0,5.3,18.3,418.0,470.13,373.34
2018,6,27,15,15,392.5,217.0,5.3,18.3,504.0,616.48,491.59
2018,6,27,15,30,600.0,161.0,5.3,18.3,590.0,742.19,590.48
2018,6,27,15,45,638.0,150.5,5.45,17.85,581.0,748.01,597.31
2018,6,27,16,0,676.0,140.0,5.6,17.4,572.0,749.12,601.35
2018,6,27,16,15,641.0,138.5,5.65,17.1,523.0,696.12,563.62
2018,6,27,16,30,606.0,137.0,5.7,16.8,474.0,643.26,524.61
2018,6,27,16,45,543.0,137.0,5.75,16.5,418.0,571.94,469.68
2018,6,27,17,0,480.0,137.0,5.8,16.2,362.0,498.3,411.78
2018,6,27,17,15,508.0,117.0,5.8,15.9,330.5,471.84,391.71
2018,6,27,17,30,536.0,97.0,5.8,15.6,299.0,447.23,371.87
2018,6,27,17,45,509.5,86.0,5.8,15.25,255.5,392.56,326.09
2018,6,27,18,0,483.0,75.0,5.8,14.9,212.0,339.49,280.24
2018,6,27,18,15,427.5,65.5,5.7,14.6,169.0,277.11,225.34
2018,6,27,18,30,372.0,56.0,5.6,14.3,126.0,217.39,171.83
2018,6,27,18,45,286.5,45.5,5.55,14.0,90.0,156.42,117.67
2018,6,27,19,0,201.0,35.0,5.5,13.7,54.0,105.45,69.71
2018,6,27,19,15,115.5,21.5,5.45,13.6,31.0,53.39,0.0
2018,6,27,19,30,30.0,8.0,5.4,13.5,8.0,11.98,0.0
2018,6,27,19,45,15.0,4.0,5.35,13.4,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,4,45,26.0,7.0,5.3,13.45,7.5,0.0,0.0
2018,6,28,5,0,52.0,14.0,5.4,13.6,15.0,12.73,0.0
2018,6,28,5,15,147.0,27.5,5.5,13.9,41.0,21.72,3.5
2018,6,28,5,30,242.0,41.0,5.6,14.2,67.0,31.96,21.17
2018,6,28,5,45,296.0,51.5,5.7,14.5,100.0,39.48,28.86
2018,6,28,6,0,350.0,62.0,5.8,14.8,133.0,46.76,35.77
2018,6,28,6,15,321.0,81.5,5.8,15.2,160.5,60.04,47.77
2018,6,28,6,30,292.0,101.0,5.8,15.6,188.0,76.35,62.25
2018,6,28,6,45,331.5,115.5,5.8,15.95,231.5,81.42,66.6
2018,6,28,7,0,371.0,130.0,5.8,16.3,275.0,89.77,73.7
2018,6,28,7,15,387.0,147.0,5.8,16.6,316.5,99.19,81.61
2018,6,28,7,30,403.0,164.0,5.8,16.9,358.0,108.05,88.93
2018,6,28,7,45,409.5,183.0,5.75,17.2,398.5,145.99,102.97
2018,6,28,8,0,416.0,202.0,5.7,17.5,439.0,189.06,132.34
2018,6,28,8,15,434.0,215.0,5.65,17.8,481.0,231.07,165.01
2018,6,28,8,30,452.0,228.0,5.6,18.1,523.0,275.28,201.63
2018,6,28,8,45,470.5,238.0,5.55,18.4,563.0,319.48,239.04
2018,6,28,9,0,489.0,248.0,5.5,18.7,603.0,365.59,277.94
2018,6,28,9,15,498.5,261.5,5.4,18.95,640.5,412.38,317.0
2018,6,28,9,30,508.0,275.0,5.3,19.2,678.0,459.83,355.71
2018,6,28,9,45,514.0,289.5,5.25,19.45,712.0,506.75,393.18
2018,6,28,10,0,520.0,304.0,5.2,19.7,746.0,553.7,429.76
2018,6,28,10,15,515.5,320.0,5.15,19.85,770.0,595.22,461.52
2018,6,28,10,30,511.0,336.0,5.1,20.0,794.0,635.52,491.66
2018,6,28,10,45,495.5,353.5,5.05,20.2,806.0,667.96,515.13
2018,6,28,11,0,480.0,371.0,5.0,20.4,818.0,698.17,536.5
2018,6,28,11,15,479.0,378.5,5.0,20.45,830.5,729.13,558.93
2018,6,28,11,30,478.0,386.0,5.0,20.5,843.0,758.75,580.12
2018,6,28,11,45,480.0,390.0,5.0,20.55,851.5,786.42,599.84
2018,6,28,12,0,482.0,394.0,5.0,20.6,860.0,812.59,618.35
2018,6,28,12,15,484.5,392.5,5.05,20.6,861.0,832.55,632.9
2018,6,28,12,30,487.0,391.0,5.1,20.6,862.0,850.53,646.08
2018,6,28,12,45,490.0,385.5,5.15,20.6,856.0,863.1,655.59
2018,6,28,13,0,493.0,380.0,5.2,20.6,850.0,873.32,663.53
2018,6,28,13,15,497.5,370.0,5.3,20.55,838.0,878.25,668.38
2018,6,28,13,30,502.0,360.0,5.4,20.5,826.0,880.62,671.54
2018,6,28,13,45,572.0,309.0,5.45,20.4,827.5,904.34,692.0
2018,6,28,14,0,642.0,258.0,5.5,20.3,829.0,927.98,712.28
2018,6,28,14,15,768.0,180.0,5.5,20.2,842.0,964.06,739.54
2018,6,28,14,30,894.0,102.0,5.5,20.1,855.0,990.04,758.87
2018,6,28,14,45,885.5,101.0,5.55,19.95,821.0,970.87,747.23
2018,6,28,15,0,877.0,100.0,5.6,19.8,787.0,948.49,733.6
2018,6,28,15,15,866.0,98.0,5.6,19.8,747.5,919.63,714.61
2018,6,28,15,30,855.0,96.0,5.6,19.8,708.0,887.99,693.58
2018,6,28,15,45,841.0,94.5,5.6,19.4,665.0,851.7,670.13
2018,6,28,16,0,827.0,93.0,5.6,19.0,622.0,813.24,644.83
2018,6,28,16,15,808.5,90.5,5.6,18.7,575.0,774.82,619.0
2018,6,28,16,30,790.0,88.0,5.6,18.4,528.0,727.84,586.33
2018,6,28,16,45,766.0,85.0,5.6,18.1,479.0,675.14,548.74
2018,6,28,17,0,742.0,82.0,5.6,17.8,430.0,622.1,509.62
2018,6,28,17,15,694.5,81.0,5.6,17.4,377.0,558.23,459.59
2018,6,28,17,30,647.0,80.0,5.6,17.0,324.0,495.0,408.68
2018,6,28,17,45,617.0,72.5,5.6,16.6,277.5,436.82,360.5
2018,6,28,18,0,587.0,65.0,5.6,16.2,231.0,380.39,312.04
2018,6,28,18,15,521.5,58.5,5.5,15.85,184.5,311.46,251.78
2018,6,28,18,30,456.0,52.0,5.4,15.5,138.0,248.7,195.58
2018,6,28,18,45,358.0,43.5,5.3,15.1,99.0,179.72,134.6
2018,6,28,19,0,260.0,35.0,5.2,14.7,60.0,121.65,80.12
2018,6,28,19,15,153.0,22.0,5.15,14.5,34.5,62.08,0.0
2018,6,28,19,30,46.0,9.0,5.1,14.3,9.0,15.42,0.0
2018,6,28,19,45,23.0,4.5,5.0,14.1,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,7.0,1.75,13.3,8.0,0.0,0.0
2018,6,29,5,0,98.0,14.0,1.7,13.5,16.0,12.73,0.0
2018,6,29,5,15,214.5,24.5,1.7,13.95,43.5,20.61,2.27
2018,6,29,5,30,331.0,35.0,1.7,14.4,71.0,28.67,18.38
2018,6,29,5,45,374.0,44.5,1.7,14.8,104.5,35.32,25.24
2018,6,29,6,0,417.0,54.0,1.7,15.2,138.0,41.68,31.27
2018,6,29,6,15,368.0,76.0,1.65,15.7,165.0,56.22,44.32
2018,6,29,6,30,319.0,98.0,1.6,16.2,192.0,70.65,57.06
2018,6,29,6,45,352.0,112.5,1.55,16.65,234.5,79.47,64.64
2018,6,29,7,0,385.0,127.0,1.5,17.1,277.0,87.84,71.67
2018,6,29,7,15,402.5,143.5,1.55,17.7,319.5,97.0,79.2
2018,6,29,7,30,420.0,160.0,1.6,18.3,362.0,105.62,86.13
2018,6,29,7,45,441.0,174.0,1.65,18.85,406.5,141.37,97.3
2018,6,29,8,0,462.0,188.0,1.7,19.4,451.0,184.47,124.94
2018,6,29,8,15,489.0,196.0,1.8,19.9,495.5,227.11,156.88
2018,6,29,8,30,516.0,204.0,1.9,20.4,540.0,272.82,193.68
2018,6,29,8,45,534.0,215.0,2.0,20.9,583.0,321.01,233.5
2018,6,29,9,0,552.0,226.0,2.1,21.4,626.0,371.01,274.52
2018,6,29,9,15,558.0,240.5,2.2,21.8,664.0,420.4,314.63
2018,6,29,9,30,564.0,255.0,2.3,22.2,702.0,470.01,353.91
2018,6,29,9,45,564.5,270.5,2.4,22.55,734.0,517.62,390.75
2018,6,29,10,0,565.0,286.0,2.5,22.9,766.0,564.61,426.16
2018,6,29,10,15,550.5,305.0,2.6,23.15,785.0,604.42,455.58
2018,6,29,10,30,536.0,324.0,2.7,23.4,804.0,642.03,482.74
2018,6,29,10,45,519.0,343.0,2.8,23.65,817.0,675.68,506.47
2018,6,29,11,0,502.0,362.0,2.9,23.9,830.0,706.94,528.08
2018,6,29,11,15,501.0,370.0,3.0,24.05,843.0,739.1,550.6
2018,6,29,11,30,500.0,378.0,3.1,24.2,856.0,769.86,571.89
2018,6,29,11,45,498.0,383.0,3.15,24.35,862.0,795.6,589.34
2018,6,29,12,0,496.0,388.0,3.2,24.5,868.0,819.58,605.49
2018,6,29,12,15,494.5,389.0,3.3,24.5,867.0,838.46,618.84
2018,6,29,12,30,493.0,390.0,3.4,24.5,866.0,855.21,630.77
2018,6,29,12,45,495.5,384.5,3.5,24.5,859.5,867.43,639.9
2018,6,29,13,0,498.0,379.0,3.6,24.5,853.0,877.27,647.5
2018,6,29,13,15,503.0,369.0,3.7,24.45,841.5,882.76,652.53
2018,6,29,13,30,508.0,359.0,3.8,24.4,830.0,885.68,655.93
2018,6,29,13,45,583.0,305.0,3.9,24.35,833.5,911.36,677.19
2018,6,29,14,0,658.0,251.0,4.0,24.3,837.0,937.11,698.33
2018,6,29,14,15,781.0,174.5,4.05,24.15,848.0,971.59,723.34
2018,6,29,14,30,904.0,98.0,4.1,24.0,859.0,995.83,741.1
2018,6,29,14,45,897.0,96.5,4.15,23.85,825.5,977.43,730.43
2018,6,29,15,0,890.0,95.0,4.2,23.7,792.0,955.72,717.84
2018,6,29,15,15,879.5,93.0,4.2,23.7,752.5,927.04,699.8
2018,6,29,15,30,869.0,91.0,4.2,23.7,713.0,895.51,679.76
2018,6,29,15,45,855.5,89.0,4.25,23.3,669.5,858.69,657.19
2018,6,29,16,0,842.0,87.0,4.3,22.9,626.0,819.62,632.72
2018,6,29,16,15,824.5,84.5,4.35,22.6,579.0,774.73,603.44
2018,6,29,16,30,807.0,82.0,4.4,22.3,532.0,734.52,577.1
2018,6,29,16,45,783.5,79.5,4.4,22.0,482.5,682.13,541.09
2018,6,29,17,0,760.0,77.0,4.4,21.7,433.0,629.33,503.82
2018,6,29,17,15,728.5,73.0,4.3,21.25,382.5,569.52,458.49
2018,6,29,17,30,697.0,69.0,4.2,20.8,332.0,510.71,412.62
2018,6,29,17,45,652.0,65.0,4.15,20.3,282.5,447.68,361.9
2018,6,29,18,0,607.0,61.0,4.1,19.8,233.0,386.16,310.66
2018,6,29,18,15,543.0,55.5,4.05,19.25,186.5,318.03,252.61
2018,6,29,18,30,479.0,50.0,4.0,18.7,140.0,255.85,198.04
2018,6,29,18,45,381.0,41.5,3.95,18.1,100.0,185.65,137.07
2018,6,29,19,0,283.0,33.0,3.9,17.5,60.0,126.17,81.93
2018,6,29,19,15,168.5,21.0,3.85,17.2,34.5,64.4,0.0
2018,6,29,19,30,54.0,9.0,3.8,16.9,9.0,16.71,0.0
2018,6,29,19,45,27.0,4.5,3.8,16.55,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,30,4,45,65.0,7.0,1.15,16.2,8.0,0.0,0.0
2018,6,30,5,0,130.0,14.0,1.2,16.4,16.0,12.73,0.0
2018,6,30,5,15,257.5,23.0,1.3,16.85,44.5,19.25,0.82
2018,6,30,5,30,385.0,32.0,1.4,17.3,73.0,26.03,15.89
2018,6,30,5,45,417.5,41.0,1.45,17.75,106.5,32.37,22.36
2018,6,30,6,0,450.0,50.0,1.5,18.2,140.0,38.41,28.01
2018,6,30,6,15,390.0,73.0,1.55,18.7,166.5,54.14,41.95
2018,6,30,6,30,330.0,96.0,1.6,19.2,193.0,69.3,55.19
2018,6,30,6,45,365.5,110.0,1.6,19.65,236.5,77.83,62.45
2018,6,30,7,0,401.0,124.0,1.6,20.1,280.0,85.93,69.18
2018,6,30,7,15,417.5,140.5,1.6,20.75,322.5,95.15,76.67
2018,6,30,7,30,434.0,157.0,1.6,21.4,365.0,103.83,83.56
2018,6,30,7,45,441.0,174.5,1.6,22.05,405.5,141.22,96.12
2018,6,30,8,0,448.0,192.0,1.6,22.7,446.0,185.08,124.39
2018,6,30,8,15,466.0,204.0,1.6,23.3,488.0,228.15,156.41
2018,6,30,8,30,484.0,216.0,1.6,23.9,530.0,273.37,192.23
2018,6,30,8,45,494.0,229.0,1.6,24.45,568.5,318.97,229.2
2018,6,30,9,0,504.0,242.0,1.6,25.0,607.0,365.55,266.53
2018,6,30,9,15,511.0,256.5,1.7,25.45,644.0,412.88,303.99
2018,6,30,9,30,518.0,271.0,1.8,25.9,681.0,460.6,340.82
2018,6,30,9,45,521.0,286.0,1.85,26.35,713.5,506.89,375.49
2018,6,30,10,0,524.0,301.0,1.9,26.8,746.0,552.89,408.99
2018,6,30,10,15,486.0,327.0,2.0,27.0,750.0,581.97,430.04
2018,6,30,10,30,448.0,353.0,2.1,27.2,754.0,606.87,447.57
2018,6,30,10,45,432.5,368.5,2.2,27.45,763.0,635.1,467.22
2018,6,30,11,0,417.0,384.0,2.3,27.7,772.0,661.23,485.0
2018,6,30,11,15,423.5,389.5,2.4,27.85,789.0,694.21,507.89
2018,6,30,11,30,430.0,395.0,2.5,28.0,806.0,726.53,530.04
2018,6,30,11,45,439.5,398.5,2.6,28.1,821.0,758.83,552.19
2018,6,30,12,0,449.0,402.0,2.7,28.2,836.0,790.22,573.59
2018,6,30,12,15,453.5,402.0,2.8,28.15,840.0,812.71,589.32
2018,6,30,12,30,458.0,402.0,2.9,28.1,844.0,833.46,603.94
2018,6,30,12,45,466.0,395.0,2.95,28.1,842.0,849.1,615.01
2018,6,30,13,0,474.0,388.0,3.0,28.1,840.0,862.59,624.73
2018,6,30,13,15,490.0,374.0,3.05,28.05,834.5,874.93,634.21
2018,6,30,13,30,506.0,360.0,3.1,28.0,829.0,884.82,642.16
2018,6,30,13,45,584.5,305.0,3.1,27.95,834.5,913.02,664.06
2018,6,30,14,0,663.0,250.0,3.1,27.9,840.0,941.3,685.78
2018,6,30,14,15,785.0,174.0,3.15,27.75,851.0,975.32,709.69
2018,6,30,14,30,907.0,98.0,3.2,27.6,862.0,999.12,726.71
2018,6,30,14,45,898.5,97.0,3.25,27.45,827.5,979.81,715.85
2018,6,30,15,0,890.0,96.0,3.3,27.3,793.0,957.25,703.21
2018,6,30,15,15,879.0,94.5,3.3,27.3,753.5,928.7,685.82
2018,6,30,15,30,868.0,93.0,3.3,27.3,714.0,897.33,666.51
2018,6,30,15,45,852.0,91.5,3.35,26.75,669.5,858.95,644.02
2018,6,30,16,0,836.0,90.0,3.4,26.2,625.0,818.48,619.73
2018,6,30,16,15,814.5,88.0,3.35,25.7,576.5,777.83,594.27
2018,6,30,16,30,793.0,86.0,3.3,25.2,528.0,728.92,562.49
2018,6,30,16,45,764.0,84.5,3.3,24.65,478.0,674.18,526.16
2018,6,30,17,0,735.0,83.0,3.3,24.1,428.0,619.48,488.43
2018,6,30,17,15,697.5,80.0,3.25,23.35,377.0,560.04,444.85
2018,6,30,17,30,660.0,77.0,3.2,22.6,326.0,500.3,399.55
2018,6,30,17,45,605.5,73.5,3.15,21.85,276.0,432.64,346.39
2018,6,30,18,0,551.0,70.0,3.1,21.1,226.0,369.05,294.59
2018,6,30,18,15,482.0,62.5,3.05,20.4,179.5,299.16,236.18
2018,6,30,18,30,413.0,55.0,3.0,19.7,133.0,235.87,181.79
2018,6,30,18,45,316.0,44.5,2.95,19.05,94.0,165.73,121.9
2018,6,30,19,0,219.0,34.0,2.9,18.4,55.0,109.73,71.05
2018,6,30,19,15,129.0,21.0,2.9,18.05,31.5,56.05,0.0
2018,6,30,19,30,39.0,8.0,2.9,17.7,8.0,13.46,0.0
2018,6,30,19,45,19.5,4.0,2.95,17.4,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
