Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,45,34.0,5.5,3.05,15.15,6.0,0.0,0.0
2018,7,1,5,0,68.0,11.0,3.1,15.3,12.0,10.01,0.0
2018,7,1,5,15,160.5,23.5,3.15,15.6,37.5,18.56,0.0
2018,7,1,5,30,253.0,36.0,3.2,15.9,63.0,28.09,17.61
2018,7,1,5,45,308.0,48.0,3.25,16.25,97.5,36.88,26.36
2018,7,1,6,0,363.0,60.0,3.3,16.6,132.0,45.37,34.27
2018,7,1,6,15,351.0,77.0,3.2,16.95,163.0,56.95,44.7
2018,7,1,6,30,339.0,94.0,3.1,17.3,194.0,67.94,54.43
2018,7,1,6,45,361.5,109.5,3.05,17.65,234.0,77.49,62.69
2018,7,1,7,0,384.0,125.0,3.0,18.0,274.0,86.56,70.36
2018,7,1,7,15,375.0,146.0,2.9,18.35,308.0,98.6,80.46
2018,7,1,7,30,366.0,167.0,2.8,18.7,342.0,109.91,89.78
2018,7,1,7,45,362.5,188.5,2.7,19.05,377.5,153.19,109.65
2018,7,1,8,0,359.0,210.0,2.6,19.4,413.0,193.45,136.82
2018,7,1,8,15,325.0,238.0,2.55,19.75,434.0,232.69,168.56
2018,7,1,8,30,291.0,266.0,2.5,20.1,455.0,268.45,198.79
2018,7,1,8,45,260.5,297.0,2.5,20.45,474.5,303.83,228.41
2018,7,1,9,0,230.0,328.0,2.5,20.8,494.0,341.85,259.2
2018,7,1,9,15,231.5,347.5,2.5,21.1,522.5,375.26,285.21
2018,7,1,9,30,233.0,367.0,2.5,21.4,551.0,408.85,310.88
2018,7,1,9,45,254.0,380.0,2.5,21.7,588.5,444.11,337.39
2018,7,1,10,0,275.0,393.0,2.5,22.0,626.0,485.69,368.14
2018,7,1,10,15,264.0,408.0,2.55,22.2,637.5,510.88,386.51
2018,7,1,10,30,253.0,423.0,2.6,22.4,649.0,534.77,403.64
2018,7,1,10,45,199.5,440.5,2.7,22.6,621.5,529.08,398.62
2018,7,1,11,0,146.0,458.0,2.8,22.8,594.0,517.83,389.39
2018,7,1,11,15,144.5,465.5,2.9,22.9,602.0,534.72,401.62
2018,7,1,11,30,143.0,473.0,3.0,23.0,610.0,551.18,413.34
2018,7,1,11,45,147.5,477.5,3.05,23.05,619.5,569.63,426.59
2018,7,1,12,0,152.0,482.0,3.1,23.1,629.0,587.84,439.63
2018,7,1,12,15,166.5,481.0,3.2,23.05,642.0,609.67,455.9
2018,7,1,12,30,181.0,480.0,3.3,23.0,655.0,631.29,472.03
2018,7,1,12,45,231.5,460.0,3.35,22.95,682.0,668.48,500.25
2018,7,1,13,0,282.0,440.0,3.4,22.9,709.0,717.16,536.13
2018,7,1,13,15,262.0,435.5,3.45,22.75,682.0,700.98,524.91
2018,7,1,13,30,242.0,431.0,3.5,22.6,655.0,682.95,512.74
2018,7,1,13,45,318.0,382.5,3.55,22.45,670.0,713.59,538.23
2018,7,1,14,0,394.0,334.0,3.6,22.3,685.0,756.24,571.56
2018,7,1,14,15,560.5,256.5,3.6,22.05,738.0,846.19,640.18
2018,7,1,14,30,727.0,179.0,3.6,21.8,791.0,926.01,697.96
2018,7,1,14,45,718.5,173.0,3.6,21.6,757.0,903.88,683.8
2018,7,1,15,0,710.0,167.0,3.6,21.4,723.0,878.92,668.47
2018,7,1,15,15,703.5,162.5,3.6,21.4,690.0,854.83,653.2
2018,7,1,15,30,697.0,158.0,3.6,21.4,657.0,828.16,636.08
2018,7,1,15,45,587.5,179.0,3.6,20.85,581.5,736.15,572.82
2018,7,1,16,0,478.0,200.0,3.6,20.3,506.0,641.41,504.3
2018,7,1,16,15,491.5,183.0,3.6,19.95,476.5,617.83,489.5
2018,7,1,16,30,505.0,166.0,3.6,19.6,447.0,591.45,471.86
2018,7,1,16,45,544.0,143.0,3.6,19.2,420.0,574.32,461.36
2018,7,1,17,0,583.0,120.0,3.6,18.8,393.0,558.88,451.37
2018,7,1,17,15,560.0,109.0,3.55,18.4,346.5,504.46,409.75
2018,7,1,17,30,537.0,98.0,3.5,18.0,300.0,450.66,367.52
2018,7,1,17,45,520.0,87.0,3.45,17.55,259.0,401.08,327.3
2018,7,1,18,0,503.0,76.0,3.4,17.1,218.0,352.1,285.99
2018,7,1,18,15,444.0,67.5,3.35,16.7,174.5,287.91,230.94
2018,7,1,18,30,385.0,59.0,3.3,16.3,131.0,227.2,177.68
2018,7,1,18,45,294.0,47.5,3.2,15.95,93.0,162.3,121.12
2018,7,1,19,0,203.0,36.0,3.1,15.6,55.0,108.0,70.96
2018,7,1,19,15,118.5,22.0,3.1,15.4,31.5,55.02,0.0
2018,7,1,19,30,34.0,8.0,3.1,15.2,8.0,12.69,0.0
2018,7,1,19,45,17.0,4.0,3.05,15.05,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,2.3,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.4,14.8,7.0,6.37,0.0
2018,7,2,5,15,92.5,21.0,2.35,15.1,29.0,16.5,0.0
2018,7,2,5,30,157.0,35.0,2.3,15.4,51.0,27.14,16.81
2018,7,2,5,45,178.5,50.0,2.3,15.7,78.0,39.63,28.8
2018,7,2,6,0,200.0,65.0,2.3,16.0,105.0,50.77,39.09
2018,7,2,6,15,154.5,88.0,2.25,16.35,124.0,66.8,53.47
2018,7,2,6,30,109.0,111.0,2.2,16.7,143.0,85.5,69.95
2018,7,2,6,45,174.5,128.0,2.1,17.0,190.5,97.89,80.63
2018,7,2,7,0,240.0,145.0,2.0,17.3,238.0,104.44,86.04
2018,7,2,7,15,267.0,161.5,2.0,17.65,278.5,114.46,94.29
2018,7,2,7,30,294.0,178.0,2.0,18.0,319.0,124.05,102.04
2018,7,2,7,45,293.5,198.5,1.95,18.35,352.0,155.15,113.55
2018,7,2,8,0,293.0,219.0,1.9,18.7,385.0,191.22,138.0
2018,7,2,8,15,343.0,225.5,1.9,19.1,436.0,227.05,163.44
2018,7,2,8,30,393.0,232.0,1.9,19.5,487.0,262.48,190.54
2018,7,2,8,45,427.5,240.0,1.9,19.85,534.5,306.56,226.0
2018,7,2,9,0,462.0,248.0,1.9,20.2,582.0,354.39,264.44
2018,7,2,9,15,402.5,285.5,1.9,20.5,588.0,389.71,294.13
2018,7,2,9,30,343.0,323.0,1.9,20.8,594.0,421.91,319.88
2018,7,2,9,45,310.5,354.0,1.95,21.05,607.5,453.0,343.71
2018,7,2,10,0,278.0,385.0,2.0,21.3,621.0,480.9,364.32
2018,7,2,10,15,274.0,402.5,2.05,21.5,641.0,512.49,387.41
2018,7,2,10,30,270.0,420.0,2.1,21.7,661.0,543.51,409.64
2018,7,2,10,45,227.5,439.0,2.2,21.9,645.5,547.64,411.91
2018,7,2,11,0,185.0,458.0,2.3,22.1,630.0,547.14,410.72
2018,7,2,11,15,198.5,458.0,2.4,22.15,645.0,570.88,428.29
2018,7,2,11,30,212.0,458.0,2.5,22.2,660.0,594.89,445.86
2018,7,2,11,45,269.0,442.0,2.6,22.3,700.5,647.05,484.25
2018,7,2,12,0,326.0,426.0,2.7,22.4,741.0,697.31,520.9
2018,7,2,12,15,285.0,443.5,2.8,22.3,719.0,690.74,515.59
2018,7,2,12,30,244.0,461.0,2.9,22.2,697.0,681.4,508.63
2018,7,2,12,45,227.5,465.0,3.05,22.15,683.5,669.57,500.98
2018,7,2,13,0,211.0,469.0,3.2,22.1,670.0,665.31,498.46
2018,7,2,13,15,229.5,457.5,3.3,21.9,673.0,678.54,509.56
2018,7,2,13,30,248.0,446.0,3.4,21.7,676.0,704.14,529.12
2018,7,2,13,45,325.0,403.5,3.5,21.55,697.5,742.17,559.6
2018,7,2,14,0,402.0,361.0,3.6,21.4,719.0,791.25,597.4
2018,7,2,14,15,520.5,299.0,3.65,21.1,747.0,846.55,640.99
2018,7,2,14,30,639.0,237.0,3.7,20.8,775.0,900.99,683.61
2018,7,2,14,45,631.5,230.0,3.75,20.55,743.5,880.28,670.81
2018,7,2,15,0,624.0,223.0,3.8,20.3,712.0,856.95,656.65
2018,7,2,15,15,609.0,217.0,3.8,20.3,674.0,825.16,635.43
2018,7,2,15,30,594.0,211.0,3.8,20.3,636.0,791.38,612.65
2018,7,2,15,45,583.5,200.5,3.8,19.7,596.5,755.25,589.5
2018,7,2,16,0,573.0,190.0,3.8,19.1,557.0,711.42,560.46
2018,7,2,16,15,559.5,178.5,3.75,18.8,514.0,668.62,530.65
2018,7,2,16,30,546.0,167.0,3.7,18.5,471.0,624.81,499.49
2018,7,2,16,45,529.0,155.5,3.7,18.15,427.5,577.65,465.27
2018,7,2,17,0,512.0,144.0,3.7,17.8,384.0,530.25,430.01
2018,7,2,17,15,482.5,132.0,3.7,17.4,337.5,474.22,386.97
2018,7,2,17,30,453.0,120.0,3.7,17.0,291.0,419.67,343.86
2018,7,2,17,45,419.5,106.5,3.7,16.6,246.5,363.08,297.79
2018,7,2,18,0,386.0,93.0,3.7,16.2,202.0,309.04,252.39
2018,7,2,18,15,332.0,79.0,3.65,15.9,159.5,248.23,200.15
2018,7,2,18,30,278.0,65.0,3.6,15.6,117.0,192.9,151.64
2018,7,2,18,45,214.5,49.5,3.55,15.3,82.5,138.56,103.91
2018,7,2,19,0,151.0,34.0,3.5,15.0,48.0,91.55,60.07
2018,7,2,19,15,87.5,20.0,3.45,14.85,27.0,43.14,0.0
2018,7,2,19,30,24.0,6.0,3.4,14.7,6.0,9.29,0.0
2018,7,2,19,45,12.0,3.0,3.4,14.5,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,3.0,13.7,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,3.0,13.9,10.0,8.19,0.0
2018,7,3,5,15,120.5,25.5,2.95,14.25,36.5,20.16,0.0
2018,7,3,5,30,207.0,42.0,2.9,14.6,63.0,32.81,21.44
2018,7,3,5,45,267.5,53.5,2.85,14.9,96.0,41.08,30.12
2018,7,3,6,0,328.0,65.0,2.8,15.2,129.0,49.08,37.72
2018,7,3,6,15,316.5,81.0,2.7,15.55,157.5,59.83,47.5
2018,7,3,6,30,305.0,97.0,2.6,15.9,186.0,70.03,56.57
2018,7,3,6,45,342.0,111.5,2.55,16.25,229.0,78.89,64.27
2018,7,3,7,0,379.0,126.0,2.5,16.6,272.0,87.33,71.42
2018,7,3,7,15,389.5,144.0,2.45,16.95,312.5,97.48,79.93
2018,7,3,7,30,400.0,162.0,2.4,17.3,353.0,107.04,87.79
2018,7,3,7,45,407.5,181.0,2.35,17.65,393.5,142.28,100.28
2018,7,3,8,0,415.0,200.0,2.3,18.0,434.0,185.37,128.71
2018,7,3,8,15,424.0,217.0,2.35,18.35,474.0,228.55,161.92
2018,7,3,8,30,433.0,234.0,2.4,18.7,514.0,272.97,198.22
2018,7,3,8,45,457.5,242.0,2.4,19.05,556.0,316.49,233.96
2018,7,3,9,0,482.0,250.0,2.4,19.4,598.0,362.56,271.72
2018,7,3,9,15,501.5,259.5,2.45,19.7,639.0,410.12,310.35
2018,7,3,9,30,521.0,269.0,2.5,20.0,680.0,459.35,349.51
2018,7,3,9,45,526.5,283.5,2.55,20.25,714.0,506.76,386.52
2018,7,3,10,0,532.0,298.0,2.6,20.5,748.0,554.13,422.56
2018,7,3,10,15,533.0,312.0,2.7,20.75,775.5,598.13,455.46
2018,7,3,10,30,534.0,326.0,2.8,21.0,803.0,641.36,487.11
2018,7,3,10,45,531.5,338.5,2.85,21.2,823.0,679.97,514.75
2018,7,3,11,0,529.0,351.0,2.9,21.4,843.0,717.26,540.98
2018,7,3,11,15,526.5,360.5,2.95,21.5,856.5,750.58,564.3
2018,7,3,11,30,524.0,370.0,3.0,21.6,870.0,782.35,586.26
2018,7,3,11,45,508.0,381.0,3.05,21.7,868.5,802.19,599.56
2018,7,3,12,0,492.0,392.0,3.1,21.8,867.0,819.5,611.08
2018,7,3,12,15,485.0,394.5,3.15,21.85,862.5,834.8,621.64
2018,7,3,12,30,478.0,397.0,3.2,21.9,858.0,847.77,630.6
2018,7,3,12,45,486.5,387.5,3.25,21.95,853.5,861.94,640.97
2018,7,3,13,0,495.0,378.0,3.3,22.0,849.0,873.84,649.83
2018,7,3,13,15,513.5,359.5,3.35,21.95,841.5,884.44,658.54
2018,7,3,13,30,532.0,341.0,3.4,21.9,834.0,892.42,665.58
2018,7,3,13,45,589.0,298.5,3.45,21.85,832.5,913.14,682.64
2018,7,3,14,0,646.0,256.0,3.5,21.8,831.0,931.24,697.89
2018,7,3,14,15,744.0,197.0,3.5,21.7,839.0,967.05,723.77
2018,7,3,14,30,842.0,138.0,3.5,21.6,847.0,989.56,739.91
2018,7,3,14,45,832.5,136.0,3.5,21.45,813.0,969.3,727.66
2018,7,3,15,0,823.0,134.0,3.5,21.3,779.0,945.92,713.66
2018,7,3,15,15,810.5,131.5,3.5,21.3,739.5,916.24,694.93
2018,7,3,15,30,798.0,129.0,3.5,21.3,700.0,883.91,674.34
2018,7,3,15,45,782.5,125.5,3.5,20.85,656.5,845.42,650.42
2018,7,3,16,0,767.0,122.0,3.5,20.4,613.0,804.89,624.76
2018,7,3,16,15,747.0,118.0,3.5,20.15,566.0,762.04,596.57
2018,7,3,16,30,727.0,114.0,3.5,19.9,519.0,714.32,564.36
2018,7,3,16,45,700.5,109.5,3.5,19.6,470.0,660.39,526.83
2018,7,3,17,0,674.0,105.0,3.5,19.3,421.0,606.46,487.23
2018,7,3,17,15,638.0,99.5,3.55,18.85,371.0,545.58,441.44
2018,7,3,17,30,602.0,94.0,3.6,18.4,321.0,486.27,395.35
2018,7,3,17,45,553.5,87.0,3.6,18.0,272.0,420.37,342.26
2018,7,3,18,0,505.0,80.0,3.6,17.6,223.0,358.06,290.36
2018,7,3,18,15,437.5,71.0,3.55,17.2,177.0,286.29,229.39
2018,7,3,18,30,370.0,62.0,3.5,16.8,131.0,225.5,176.25
2018,7,3,18,45,278.5,49.5,3.45,16.4,93.0,160.03,119.45
2018,7,3,19,0,187.0,37.0,3.4,16.0,55.0,105.25,69.04
2018,7,3,19,15,108.0,22.5,3.4,15.7,31.5,53.46,0.0
2018,7,3,19,30,29.0,8.0,3.4,15.4,8.0,11.93,0.0
2018,7,3,19,45,14.5,4.0,3.35,15.15,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.85,13.6,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,3.0,13.8,10.0,8.19,0.0
2018,7,4,5,15,149.5,23.5,3.05,14.1,37.0,18.6,0.0
2018,7,4,5,30,253.0,38.0,3.1,14.4,64.0,29.73,18.82
2018,7,4,5,45,308.0,48.0,3.15,14.7,96.5,36.95,26.54
2018,7,4,6,0,363.0,58.0,3.2,15.0,129.0,43.94,33.21
2018,7,4,6,15,317.0,77.5,3.2,15.3,152.5,57.27,45.28
2018,7,4,6,30,271.0,97.0,3.2,15.6,176.0,73.53,59.74
2018,7,4,6,45,185.5,115.5,3.15,15.85,174.0,85.3,70.02
2018,7,4,7,0,100.0,134.0,3.1,16.1,172.0,102.13,84.52
2018,7,4,7,15,63.0,153.5,3.1,16.4,178.5,120.78,100.34
2018,7,4,7,30,26.0,173.0,3.1,16.7,185.0,134.19,111.41
2018,7,4,7,45,24.5,188.0,3.1,17.0,200.5,156.13,123.19
2018,7,4,8,0,23.0,203.0,3.1,17.3,216.0,171.15,134.5
2018,7,4,8,15,37.5,229.0,3.15,17.6,252.5,189.25,147.8
2018,7,4,8,30,52.0,255.0,3.2,17.9,289.0,217.01,168.99
2018,7,4,8,45,96.0,289.5,3.25,18.2,357.0,261.68,202.71
2018,7,4,9,0,140.0,324.0,3.3,18.5,425.0,306.72,236.95
2018,7,4,9,15,157.5,345.5,3.3,18.75,465.0,342.99,264.97
2018,7,4,9,30,175.0,367.0,3.3,19.0,505.0,381.43,294.46
2018,7,4,9,45,208.0,379.5,3.35,19.3,550.5,423.02,326.13
2018,7,4,10,0,241.0,392.0,3.4,19.6,596.0,465.12,357.99
2018,7,4,10,15,305.5,388.5,3.45,19.8,655.5,520.37,399.9
2018,7,4,10,30,370.0,385.0,3.5,20.0,715.0,580.88,445.28
2018,7,4,10,45,379.5,390.0,3.5,20.2,735.5,614.32,469.58
2018,7,4,11,0,389.0,395.0,3.5,20.4,756.0,647.66,493.61
2018,7,4,11,15,401.0,397.0,3.55,20.5,774.5,682.46,518.78
2018,7,4,11,30,413.0,399.0,3.6,20.6,793.0,715.71,542.61
2018,7,4,11,45,424.0,400.0,3.6,20.7,807.0,746.72,564.49
2018,7,4,12,0,435.0,401.0,3.6,20.8,821.0,776.9,585.61
2018,7,4,12,15,440.5,400.0,3.6,20.85,825.0,799.14,601.12
2018,7,4,12,30,446.0,399.0,3.6,20.9,829.0,819.71,615.48
2018,7,4,12,45,448.0,394.5,3.6,20.95,823.5,831.81,624.0
2018,7,4,13,0,450.0,390.0,3.6,21.0,818.0,841.7,631.08
2018,7,4,13,15,463.5,378.0,3.55,21.0,813.0,853.41,639.73
2018,7,4,13,30,477.0,366.0,3.5,21.0,808.0,862.79,646.82
2018,7,4,13,45,568.5,308.5,3.45,21.0,823.0,901.65,676.72
2018,7,4,14,0,660.0,251.0,3.4,21.0,838.0,940.5,706.13
2018,7,4,14,15,787.5,174.5,3.4,20.9,853.0,979.69,733.76
2018,7,4,14,30,915.0,98.0,3.4,20.8,868.0,1008.57,754.12
2018,7,4,14,45,907.5,96.0,3.35,20.75,833.5,989.18,741.81
2018,7,4,15,0,900.0,94.0,3.3,20.7,799.0,966.42,727.69
2018,7,4,15,15,889.5,92.5,3.3,20.7,759.5,938.22,710.13
2018,7,4,15,30,879.0,91.0,3.3,20.7,720.0,907.13,690.56
2018,7,4,15,45,867.0,88.5,3.3,20.35,676.5,870.88,668.21
2018,7,4,16,0,855.0,86.0,3.3,20.0,633.0,832.23,643.92
2018,7,4,16,15,838.5,83.5,3.35,19.75,586.0,787.75,615.14
2018,7,4,16,30,822.0,81.0,3.4,19.5,539.0,747.85,589.2
2018,7,4,16,45,799.0,78.0,3.4,19.25,489.0,694.64,552.67
2018,7,4,17,0,776.0,75.0,3.4,19.0,439.0,640.92,515.02
2018,7,4,17,15,744.5,72.0,3.4,18.6,388.0,581.49,470.41
2018,7,4,17,30,713.0,69.0,3.4,18.2,337.0,522.98,424.89
2018,7,4,17,45,654.5,66.0,3.45,17.85,284.0,452.79,368.42
2018,7,4,18,0,596.0,63.0,3.5,17.5,231.0,385.37,312.29
2018,7,4,18,15,548.0,55.5,3.4,17.05,186.5,322.39,257.95
2018,7,4,18,30,500.0,48.0,3.3,16.6,142.0,263.76,205.61
2018,7,4,18,45,404.0,40.0,3.25,16.2,101.5,193.31,143.68
2018,7,4,19,0,308.0,32.0,3.2,15.8,61.0,133.34,86.71
2018,7,4,19,15,185.0,20.5,3.1,15.55,35.0,68.1,0.0
2018,7,4,19,30,62.0,9.0,3.0,15.3,9.0,18.16,0.0
2018,7,4,19,45,31.0,4.5,2.95,15.05,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.65,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.9,11.0,9.1,0.0
2018,7,5,5,15,218.0,20.5,1.9,13.35,39.0,17.09,0.0
2018,7,5,5,30,357.0,31.0,2.0,13.8,67.0,25.34,15.17
2018,7,5,5,45,325.5,35.0,2.1,14.25,81.5,27.14,18.05
2018,7,5,6,0,294.0,39.0,2.2,14.7,96.0,28.95,20.02
2018,7,5,6,15,147.0,54.5,2.2,15.1,83.0,42.99,32.68
2018,7,5,6,30,0.0,70.0,2.2,15.5,70.0,60.94,48.64
2018,7,5,6,45,9.0,96.0,2.2,15.9,99.5,81.9,67.01
2018,7,5,7,0,18.0,122.0,2.2,16.3,129.0,102.41,84.66
2018,7,5,7,15,48.5,156.5,2.1,16.7,178.5,122.5,101.62
2018,7,5,7,30,79.0,191.0,2.0,17.1,228.0,145.46,120.72
2018,7,5,7,45,147.0,211.0,1.9,17.5,290.0,161.94,123.89
2018,7,5,8,0,215.0,231.0,1.8,17.9,352.0,196.76,146.2
2018,7,5,8,15,317.5,233.5,1.7,18.3,429.5,226.96,164.79
2018,7,5,8,30,420.0,236.0,1.6,18.7,507.0,270.59,196.08
2018,7,5,8,45,449.0,242.5,1.5,19.15,550.0,313.6,230.69
2018,7,5,9,0,478.0,249.0,1.4,19.6,593.0,359.67,267.59
2018,7,5,9,15,491.0,260.5,1.4,20.0,631.0,405.9,304.54
2018,7,5,9,30,504.0,272.0,1.4,20.4,669.0,453.15,341.35
2018,7,5,9,45,508.0,286.5,1.35,20.85,701.5,498.99,375.8
2018,7,5,10,0,512.0,301.0,1.3,21.3,734.0,544.66,409.0
2018,7,5,10,15,507.0,317.5,1.35,21.7,758.0,586.1,438.81
2018,7,5,10,30,502.0,334.0,1.4,22.1,782.0,626.31,467.01
2018,7,5,10,45,487.5,350.5,1.45,22.5,794.0,658.49,488.92
2018,7,5,11,0,473.0,367.0,1.5,22.9,806.0,688.51,508.93
2018,7,5,11,15,469.5,377.0,1.6,23.2,818.5,719.56,530.13
2018,7,5,11,30,466.0,387.0,1.7,23.5,831.0,749.15,550.07
2018,7,5,11,45,465.5,391.5,1.8,23.75,838.0,774.96,567.54
2018,7,5,12,0,465.0,396.0,1.9,24.0,845.0,799.18,583.85
2018,7,5,12,15,465.0,396.5,2.05,24.2,845.0,818.48,597.45
2018,7,5,12,30,465.0,397.0,2.2,24.4,845.0,835.82,609.75
2018,7,5,12,45,471.5,389.5,2.35,24.55,841.0,849.77,620.22
2018,7,5,13,0,478.0,382.0,2.5,24.7,837.0,861.5,629.26
2018,7,5,13,15,492.5,369.0,2.6,24.7,831.5,873.44,638.78
2018,7,5,13,30,507.0,356.0,2.7,24.7,826.0,882.95,646.76
2018,7,5,13,45,585.5,301.5,2.8,24.7,832.0,911.74,669.81
2018,7,5,14,0,664.0,247.0,2.9,24.7,838.0,940.85,692.85
2018,7,5,14,15,790.0,169.0,2.9,24.65,850.0,976.97,717.57
2018,7,5,14,30,916.0,91.0,2.9,24.6,862.0,1002.42,735.06
2018,7,5,14,45,910.0,88.5,2.95,24.55,828.0,983.85,724.37
2018,7,5,15,0,904.0,86.0,3.0,24.5,794.0,961.85,711.81
2018,7,5,15,15,893.5,85.0,3.0,24.5,755.0,934.07,694.87
2018,7,5,15,30,883.0,84.0,3.0,24.5,716.0,903.38,675.97
2018,7,5,15,45,871.5,81.5,3.0,24.3,672.5,867.41,653.86
2018,7,5,16,0,860.0,79.0,3.0,24.1,629.0,828.98,629.86
2018,7,5,16,15,844.0,76.5,2.95,23.8,582.0,784.68,601.39
2018,7,5,16,30,828.0,74.0,2.9,23.5,535.0,738.74,571.35
2018,7,5,16,45,806.0,71.5,2.9,23.25,485.5,687.03,536.7
2018,7,5,17,0,784.0,69.0,2.9,23.0,436.0,639.91,504.7
2018,7,5,17,15,753.5,65.5,2.85,22.55,385.0,580.23,461.06
2018,7,5,17,30,723.0,62.0,2.8,22.1,334.0,521.4,416.23
2018,7,5,17,45,586.5,65.0,2.8,21.7,264.5,414.57,332.22
2018,7,5,18,0,450.0,68.0,2.8,21.3,195.0,318.56,254.61
2018,7,5,18,15,250.0,57.5,2.75,20.65,125.5,187.51,147.88
2018,7,5,18,30,50.0,47.0,2.7,20.0,56.0,69.37,51.21
2018,7,5,18,45,43.5,36.0,2.7,19.4,42.0,53.31,37.0
2018,7,5,19,0,37.0,25.0,2.7,18.8,28.0,38.0,21.92
2018,7,5,19,15,18.5,14.5,2.8,18.5,16.0,19.26,0.0
2018,7,5,19,30,0.0,4.0,2.9,18.2,4.0,3.64,0.0
2018,7,5,19,45,0.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.4,16.45,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.4,16.5,4.0,3.64,0.0
2018,7,6,5,15,3.5,13.5,2.45,16.7,14.0,11.89,0.0
2018,7,6,5,30,7.0,23.0,2.5,16.9,24.0,20.38,10.81
2018,7,6,5,45,12.5,36.0,2.5,17.05,38.0,31.35,21.4
2018,7,6,6,0,18.0,49.0,2.5,17.2,52.0,42.17,31.34
2018,7,6,6,15,46.0,70.5,2.55,17.4,82.5,59.15,46.52
2018,7,6,6,30,74.0,92.0,2.6,17.6,113.0,72.76,58.57
2018,7,6,6,45,79.5,116.0,2.65,17.8,142.5,89.55,73.17
2018,7,6,7,0,85.0,140.0,2.7,18.0,172.0,110.61,91.22
2018,7,6,7,15,51.5,124.5,2.7,18.25,145.0,101.47,82.97
2018,7,6,7,30,18.0,109.0,2.7,18.5,118.0,90.77,73.42
2018,7,6,7,45,39.5,151.0,2.7,18.8,172.5,124.28,96.09
2018,7,6,8,0,61.0,193.0,2.7,19.1,227.0,161.06,123.85
2018,7,6,8,15,51.5,209.0,2.65,19.4,239.5,177.56,136.79
2018,7,6,8,30,42.0,225.0,2.6,19.7,252.0,193.06,149.13
2018,7,6,8,45,31.0,235.0,2.55,20.05,255.5,202.68,156.71
2018,7,6,9,0,20.0,245.0,2.5,20.4,259.0,216.28,167.2
2018,7,6,9,15,15.5,227.0,2.55,20.85,238.5,202.39,155.93
2018,7,6,9,30,11.0,209.0,2.6,21.3,218.0,187.15,143.67
2018,7,6,9,45,8.5,197.0,2.65,21.8,204.0,176.97,135.31
2018,7,6,10,0,6.0,185.0,2.7,22.3,190.0,166.2,126.51
2018,7,6,10,15,49.0,210.5,2.75,22.75,254.0,214.92,164.62
2018,7,6,10,30,92.0,236.0,2.8,23.2,318.0,270.45,207.51
2018,7,6,10,45,167.0,340.0,2.9,23.65,493.0,420.41,320.18
2018,7,6,11,0,242.0,444.0,3.0,24.1,668.0,579.32,434.58
2018,7,6,11,15,281.5,441.0,3.1,24.4,706.0,624.25,466.25
2018,7,6,11,30,321.0,438.0,3.2,24.7,744.0,671.12,499.63
2018,7,6,11,45,347.5,432.5,3.35,24.95,766.0,706.05,524.5
2018,7,6,12,0,374.0,427.0,3.5,25.2,788.0,741.14,549.44
2018,7,6,12,15,398.0,417.5,3.65,25.3,801.5,769.97,570.31
2018,7,6,12,30,422.0,408.0,3.8,25.4,815.0,805.77,595.8
2018,7,6,12,45,442.0,397.5,3.95,25.55,820.5,829.22,612.73
2018,7,6,13,0,462.0,387.0,4.1,25.7,826.0,850.92,628.57
2018,7,6,13,15,466.0,376.5,4.2,25.65,813.5,854.89,632.39
2018,7,6,13,30,470.0,366.0,4.3,25.6,801.0,856.39,634.72
2018,7,6,13,45,518.0,325.0,4.4,25.55,794.0,868.74,646.13
2018,7,6,14,0,566.0,284.0,4.5,25.5,787.0,877.38,655.03
2018,7,6,14,15,713.0,195.5,4.6,25.35,808.5,936.04,699.47
2018,7,6,14,30,860.0,107.0,4.7,25.2,830.0,965.26,721.1
2018,7,6,14,45,868.5,96.5,4.8,25.05,801.0,952.99,714.89
2018,7,6,15,0,877.0,86.0,4.9,24.9,772.0,936.69,706.23
2018,7,6,15,15,792.5,116.5,4.9,24.9,712.5,884.44,671.51
2018,7,6,15,30,708.0,147.0,4.9,24.9,653.0,828.31,633.84
2018,7,6,15,45,643.5,160.0,4.95,24.4,598.0,767.33,593.58
2018,7,6,16,0,579.0,173.0,5.0,23.9,543.0,706.79,551.88
2018,7,6,16,15,629.0,142.5,5.0,23.55,516.5,695.05,546.7
2018,7,6,16,30,679.0,112.0,5.0,23.2,490.0,676.29,535.21
2018,7,6,16,45,713.5,92.0,4.95,22.9,456.0,648.8,516.79
2018,7,6,17,0,748.0,72.0,4.9,22.6,422.0,619.02,496.41
2018,7,6,17,15,718.0,68.0,4.75,22.2,372.5,560.65,451.8
2018,7,6,17,30,688.0,64.0,4.6,21.8,323.0,503.19,406.56
2018,7,6,17,45,630.5,62.0,4.5,21.45,272.0,435.7,351.88
2018,7,6,18,0,573.0,60.0,4.4,21.1,221.0,371.27,298.11
2018,7,6,18,15,528.0,52.5,4.25,20.7,178.0,310.84,246.08
2018,7,6,18,30,483.0,45.0,4.1,20.3,135.0,254.51,196.03
2018,7,6,18,45,391.5,37.5,3.95,19.95,96.5,187.1,137.13
2018,7,6,19,0,300.0,30.0,3.8,19.6,58.0,129.79,82.61
2018,7,6,19,15,181.0,19.5,3.75,19.4,33.5,66.44,0.0
2018,7,6,19,30,62.0,9.0,3.7,19.2,9.0,18.22,0.0
2018,7,6,19,45,31.0,4.5,3.65,18.95,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.55,18.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,3.55,15.2,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,3.7,15.3,10.0,8.19,0.0
2018,7,7,5,15,224.5,20.0,3.75,15.65,38.0,16.74,0.0
2018,7,7,5,30,367.0,31.0,3.8,16.0,66.0,25.5,14.86
2018,7,7,5,45,403.0,39.5,3.85,16.35,99.0,31.41,21.48
2018,7,7,6,0,439.0,48.0,3.9,16.7,132.0,37.06,26.9
2018,7,7,6,15,386.0,70.0,3.9,17.15,159.5,52.13,40.39
2018,7,7,6,30,333.0,92.0,3.9,17.6,187.0,66.73,53.3
2018,7,7,6,45,373.5,105.0,3.95,18.1,231.0,74.68,60.15
2018,7,7,7,0,414.0,118.0,4.0,18.6,275.0,82.25,66.51
2018,7,7,7,15,423.5,135.5,4.0,19.05,316.0,92.26,74.85
2018,7,7,7,30,433.0,153.0,4.0,19.5,357.0,101.67,82.55
2018,7,7,7,45,439.5,170.5,4.05,20.0,397.5,135.11,93.55
2018,7,7,8,0,446.0,188.0,4.1,20.5,438.0,178.89,121.54
2018,7,7,8,15,467.5,199.0,4.15,20.9,481.0,221.74,153.69
2018,7,7,8,30,489.0,210.0,4.2,21.3,524.0,267.15,190.49
2018,7,7,8,45,509.0,219.5,4.25,21.65,566.5,313.44,229.08
2018,7,7,9,0,529.0,229.0,4.3,22.0,609.0,361.77,269.31
2018,7,7,9,15,539.0,242.5,4.3,22.3,648.0,410.99,309.8
2018,7,7,9,30,549.0,256.0,4.3,22.6,687.0,460.88,349.9
2018,7,7,9,45,520.5,281.0,4.35,22.9,704.0,500.58,381.48
2018,7,7,10,0,492.0,306.0,4.4,23.2,721.0,536.89,409.45
2018,7,7,10,15,491.5,320.0,4.45,23.35,746.0,578.23,440.77
2018,7,7,10,30,491.0,334.0,4.5,23.5,771.0,618.75,470.82
2018,7,7,10,45,487.5,345.5,4.5,23.7,788.5,654.15,496.38
2018,7,7,11,0,484.0,357.0,4.5,23.9,806.0,688.24,520.54
2018,7,7,11,15,461.0,373.0,4.55,24.0,806.0,709.41,535.24
2018,7,7,11,30,438.0,389.0,4.6,24.1,806.0,727.82,547.81
2018,7,7,11,45,440.0,393.5,4.6,24.2,815.0,754.94,566.76
2018,7,7,12,0,442.0,398.0,4.6,24.3,824.0,780.72,584.56
2018,7,7,12,15,443.5,398.5,4.7,24.35,826.0,800.89,599.11
2018,7,7,12,30,445.0,399.0,4.8,24.4,828.0,819.24,612.41
2018,7,7,12,45,391.0,414.5,4.85,24.4,789.0,787.97,589.88
2018,7,7,13,0,337.0,430.0,4.9,24.4,750.0,761.65,570.68
2018,7,7,13,15,343.5,415.5,5.0,24.4,737.5,762.11,572.4
2018,7,7,13,30,350.0,401.0,5.1,24.4,725.0,760.63,572.69
2018,7,7,13,45,456.0,350.0,5.2,24.35,761.5,832.39,627.33
2018,7,7,14,0,562.0,299.0,5.3,24.3,798.0,889.18,671.1
2018,7,7,14,15,465.5,319.5,5.4,24.1,724.0,814.79,618.14
2018,7,7,14,30,369.0,340.0,5.5,23.9,650.0,724.93,553.89
2018,7,7,14,45,445.5,299.0,5.6,23.75,658.0,768.91,589.65
2018,7,7,15,0,522.0,258.0,5.7,23.6,666.0,793.23,611.08
2018,7,7,15,15,667.0,185.0,5.7,23.6,679.0,848.15,654.56
2018,7,7,15,30,812.0,112.0,5.7,23.6,692.0,879.92,678.46
2018,7,7,15,45,829.0,96.5,5.8,23.05,656.5,848.16,659.1
2018,7,7,16,0,846.0,81.0,5.9,22.5,621.0,820.56,642.81
2018,7,7,16,15,830.5,78.0,5.9,22.15,574.5,776.58,613.26
2018,7,7,16,30,815.0,75.0,5.9,21.8,528.0,730.95,582.09
2018,7,7,16,45,777.5,75.5,5.9,21.5,475.0,677.51,544.34
2018,7,7,17,0,740.0,76.0,5.9,21.2,422.0,618.72,501.66
2018,7,7,17,15,722.0,70.0,5.85,20.75,375.0,566.14,461.32
2018,7,7,17,30,704.0,64.0,5.8,20.3,328.0,513.34,419.44
2018,7,7,17,45,672.5,59.0,5.7,19.85,281.0,454.29,370.92
2018,7,7,18,0,641.0,54.0,5.6,19.4,234.0,396.96,322.08
2018,7,7,18,15,582.0,49.0,5.45,18.95,187.5,331.21,264.81
2018,7,7,18,30,523.0,44.0,5.3,18.5,141.0,269.35,209.44
2018,7,7,18,45,431.0,37.0,5.15,18.05,101.0,200.04,147.94
2018,7,7,19,0,339.0,30.0,5.0,17.6,61.0,140.79,90.14
2018,7,7,19,15,205.5,19.5,4.95,17.35,35.0,71.8,0.0
2018,7,7,19,30,72.0,9.0,4.9,17.1,9.0,19.88,0.0
2018,7,7,19,45,36.0,4.5,4.8,16.85,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.5,3.7,13.95,5.0,0.0,0.0
2018,7,8,5,0,77.0,9.0,3.8,14.1,10.0,8.19,0.0
2018,7,8,5,15,214.0,20.0,3.9,14.45,37.0,16.8,0.0
2018,7,8,5,30,351.0,31.0,4.0,14.8,64.0,25.54,14.84
2018,7,8,5,45,441.5,38.0,4.05,15.15,104.5,30.23,20.56
2018,7,8,6,0,532.0,45.0,4.1,15.5,145.0,34.89,25.12
2018,7,8,6,15,478.5,61.5,4.15,16.0,172.0,46.72,35.8
2018,7,8,6,30,425.0,78.0,4.2,16.5,199.0,57.1,45.04
2018,7,8,6,45,399.5,101.0,4.2,16.95,232.0,72.05,58.12
2018,7,8,7,0,374.0,124.0,4.2,17.4,265.0,86.21,70.29
2018,7,8,7,15,387.0,141.5,4.2,17.85,306.0,96.12,78.57
2018,7,8,7,30,400.0,159.0,4.2,18.3,347.0,105.45,86.21
2018,7,8,7,45,405.5,178.0,4.2,18.75,387.0,137.95,97.44
2018,7,8,8,0,411.0,197.0,4.2,19.2,427.0,180.75,125.2
2018,7,8,8,15,416.0,215.5,4.2,19.6,465.5,224.12,158.55
2018,7,8,8,30,421.0,234.0,4.2,20.0,504.0,268.31,194.78
2018,7,8,8,45,430.5,249.0,4.2,20.4,541.5,311.95,231.1
2018,7,8,9,0,440.0,264.0,4.2,20.8,579.0,356.63,268.09
2018,7,8,9,15,459.0,272.0,4.25,21.15,617.0,400.76,304.12
2018,7,8,9,30,478.0,280.0,4.3,21.5,655.0,446.54,340.85
2018,7,8,9,45,487.5,293.0,4.3,21.85,690.0,492.83,377.1
2018,7,8,10,0,497.0,306.0,4.3,22.2,725.0,539.55,412.82
2018,7,8,10,15,491.0,322.0,4.3,22.45,747.5,579.41,442.74
2018,7,8,10,30,485.0,338.0,4.3,22.7,770.0,617.96,471.01
2018,7,8,10,45,462.0,355.5,4.3,22.95,775.0,644.37,489.71
2018,7,8,11,0,439.0,373.0,4.3,23.2,780.0,667.96,505.99
2018,7,8,11,15,436.5,381.5,4.35,23.3,791.5,697.37,526.97
2018,7,8,11,30,434.0,390.0,4.4,23.4,803.0,725.46,546.72
2018,7,8,11,45,439.0,394.0,4.45,23.5,814.5,754.64,567.37
2018,7,8,12,0,444.0,398.0,4.5,23.6,826.0,782.65,587.05
2018,7,8,12,15,446.5,398.0,4.55,23.65,828.0,803.36,601.73
2018,7,8,12,30,449.0,398.0,4.6,23.7,830.0,822.28,615.19
2018,7,8,12,45,462.5,391.0,4.65,23.7,833.0,843.2,630.53
2018,7,8,13,0,476.0,384.0,4.7,23.7,836.0,862.19,644.56
2018,7,8,13,15,489.5,371.5,4.75,23.7,830.0,873.74,653.67
2018,7,8,13,30,503.0,359.0,4.8,23.7,824.0,882.85,661.22
2018,7,8,13,45,581.5,304.0,4.9,23.65,829.5,911.34,684.97
2018,7,8,14,0,660.0,249.0,5.0,23.6,835.0,940.07,708.75
2018,7,8,14,15,787.0,170.0,5.0,23.5,847.0,976.38,734.92
2018,7,8,14,30,914.0,91.0,5.0,23.4,859.0,1001.95,753.48
2018,7,8,14,45,905.5,89.5,5.05,23.25,824.5,982.16,741.79
2018,7,8,15,0,897.0,88.0,5.1,23.1,790.0,959.05,728.1
2018,7,8,15,15,887.0,87.0,5.1,23.1,751.0,931.95,710.83
2018,7,8,15,30,877.0,86.0,5.1,23.1,712.0,901.93,691.51
2018,7,8,15,45,864.5,83.5,5.2,22.65,668.5,865.28,669.18
2018,7,8,16,0,852.0,81.0,5.3,22.2,625.0,826.26,644.78
2018,7,8,16,15,835.5,78.5,5.3,21.9,578.0,781.83,615.14
2018,7,8,16,30,819.0,76.0,5.3,21.6,531.0,735.82,583.88
2018,7,8,16,45,798.0,73.0,5.3,21.25,482.0,690.26,552.52
2018,7,8,17,0,777.0,70.0,5.3,20.9,433.0,637.95,515.36
2018,7,8,17,15,748.5,67.0,5.3,20.45,383.5,580.39,471.86
2018,7,8,17,30,720.0,64.0,5.3,20.0,334.0,523.5,427.01
2018,7,8,17,45,679.5,60.0,5.25,19.5,284.5,459.78,375.1
2018,7,8,18,0,639.0,56.0,5.2,19.0,235.0,398.62,323.42
2018,7,8,18,15,579.0,50.5,5.15,18.55,188.0,332.06,265.67
2018,7,8,18,30,519.0,45.0,5.1,18.1,141.0,269.28,209.64
2018,7,8,18,45,426.0,38.0,5.0,17.6,101.0,199.73,147.96
2018,7,8,19,0,333.0,31.0,4.9,17.1,61.0,140.22,89.64
2018,7,8,19,15,202.0,20.0,4.8,16.8,35.0,71.4,0.0
2018,7,8,19,30,71.0,9.0,4.7,16.5,9.0,19.75,0.0
2018,7,8,19,45,35.5,4.5,4.65,16.2,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,3.8,13.9,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,3.9,14.1,9.0,7.28,0.0
2018,7,9,5,15,208.0,19.0,3.95,14.45,35.5,15.9,0.0
2018,7,9,5,30,342.0,30.0,4.0,14.8,62.0,24.66,13.96
2018,7,9,5,45,434.5,37.0,4.1,15.15,102.5,29.39,19.8
2018,7,9,6,0,527.0,44.0,4.2,15.5,143.0,34.08,24.39
2018,7,9,6,15,469.0,61.5,4.15,16.0,169.0,46.76,35.83
2018,7,9,6,30,411.0,79.0,4.1,16.5,195.0,57.79,45.65
2018,7,9,6,45,397.5,100.0,4.1,17.0,230.5,71.38,57.53
2018,7,9,7,0,384.0,121.0,4.1,17.5,266.0,84.26,68.56
2018,7,9,7,15,399.0,138.0,4.05,18.05,307.5,93.91,76.59
2018,7,9,7,30,414.0,155.0,4.0,18.6,349.0,103.0,84.0
2018,7,9,7,45,416.5,175.0,3.9,19.15,388.5,136.06,95.62
2018,7,9,8,0,419.0,195.0,3.8,19.7,428.0,179.86,123.9
2018,7,9,8,15,434.5,209.5,3.7,20.25,470.0,222.67,156.09
2018,7,9,8,30,450.0,224.0,3.6,20.8,512.0,267.45,192.21
2018,7,9,8,45,458.5,237.5,3.5,21.35,548.5,311.3,228.57
2018,7,9,9,0,467.0,251.0,3.4,21.9,585.0,356.02,265.36
2018,7,9,9,15,473.0,265.0,3.35,22.4,619.5,400.84,301.66
2018,7,9,9,30,479.0,279.0,3.3,22.9,654.0,445.99,337.28
2018,7,9,9,45,486.5,292.5,3.3,23.4,688.0,491.73,372.45
2018,7,9,10,0,494.0,306.0,3.3,23.9,722.0,537.69,406.84
2018,7,9,10,15,495.5,320.5,3.3,24.3,749.5,580.85,438.44
2018,7,9,10,30,497.0,335.0,3.3,24.7,777.0,623.39,468.84
2018,7,9,10,45,485.0,351.0,3.3,25.1,791.0,656.89,492.0
2018,7,9,11,0,473.0,367.0,3.3,25.5,805.0,688.45,513.31
2018,7,9,11,15,462.5,378.5,3.45,25.75,812.0,715.41,532.0
2018,7,9,11,30,452.0,390.0,3.6,26.0,819.0,740.44,549.14
2018,7,9,11,45,451.0,394.0,3.7,26.25,825.0,765.09,565.96
2018,7,9,12,0,450.0,398.0,3.8,26.5,831.0,788.15,581.56
2018,7,9,12,15,454.0,397.0,3.95,26.5,834.0,809.52,596.92
2018,7,9,12,30,458.0,396.0,4.1,26.5,837.0,829.1,611.07
2018,7,9,12,45,461.0,391.0,4.25,26.55,832.0,842.03,620.67
2018,7,9,13,0,464.0,386.0,4.4,26.6,827.0,852.71,628.84
2018,7,9,13,15,478.0,373.0,4.55,26.5,821.0,864.19,638.42
2018,7,9,13,30,492.0,360.0,4.7,26.4,815.0,873.28,646.79
2018,7,9,13,45,571.0,306.0,4.8,26.35,822.0,903.32,671.31
2018,7,9,14,0,650.0,252.0,4.9,26.3,829.0,933.56,695.82
2018,7,9,14,15,780.0,172.0,5.0,26.15,842.5,971.98,724.21
2018,7,9,14,30,910.0,92.0,5.1,26.0,856.0,999.64,744.89
2018,7,9,14,45,903.0,90.0,5.25,25.85,822.0,980.84,734.68
2018,7,9,15,0,896.0,88.0,5.4,25.7,788.0,958.67,722.36
2018,7,9,15,15,885.5,86.5,5.4,25.7,749.0,930.56,704.48
2018,7,9,15,30,875.0,85.0,5.4,25.7,710.0,899.57,684.56
2018,7,9,15,45,863.5,82.5,5.55,25.25,667.0,863.84,663.22
2018,7,9,16,0,852.0,80.0,5.7,24.8,624.0,825.69,639.74
2018,7,9,16,15,837.0,77.0,5.7,24.5,577.0,781.89,610.67
2018,7,9,16,30,822.0,74.0,5.7,24.2,530.0,736.38,579.93
2018,7,9,16,45,802.0,71.0,5.75,23.85,481.5,685.74,545.09
2018,7,9,17,0,782.0,68.0,5.8,23.5,433.0,639.58,512.9
2018,7,9,17,15,753.0,64.5,5.7,23.0,382.5,580.87,468.7
2018,7,9,17,30,724.0,61.0,5.6,22.5,332.0,522.87,423.16
2018,7,9,17,45,683.5,57.0,5.5,21.95,282.5,458.98,371.45
2018,7,9,18,0,643.0,53.0,5.4,21.4,233.0,397.67,320.02
2018,7,9,18,15,583.0,48.0,5.25,20.9,186.0,331.25,262.75
2018,7,9,18,30,523.0,43.0,5.1,20.4,139.0,268.89,207.45
2018,7,9,18,45,430.5,35.5,4.9,19.85,99.0,198.8,145.79
2018,7,9,19,0,338.0,28.0,4.7,19.3,59.0,139.05,87.4
2018,7,9,19,15,205.0,18.5,4.6,19.0,34.0,70.79,0.0
2018,7,9,19,30,72.0,9.0,4.5,18.7,9.0,19.94,0.0
2018,7,9,19,45,36.0,4.5,4.4,18.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.1,17.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,3.35,14.45,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,3.5,14.6,9.0,8.19,0.0
2018,7,10,5,15,232.0,18.5,3.65,14.95,36.0,15.5,0.0
2018,7,10,5,30,378.0,28.0,3.8,15.3,63.0,22.92,12.37
2018,7,10,5,45,469.5,35.0,3.9,15.65,104.5,27.78,18.34
2018,7,10,6,0,561.0,42.0,4.0,16.0,146.0,35.53,25.6
2018,7,10,6,15,511.0,57.5,4.0,16.5,174.0,43.64,32.99
2018,7,10,6,30,461.0,73.0,4.0,17.0,202.0,54.05,42.26
2018,7,10,6,45,439.5,94.0,4.0,17.55,237.0,67.43,53.93
2018,7,10,7,0,418.0,115.0,4.0,18.1,272.0,80.38,65.03
2018,7,10,7,15,431.0,131.0,4.0,18.75,313.5,89.47,72.55
2018,7,10,7,30,444.0,147.0,4.0,19.4,355.0,98.03,79.48
2018,7,10,7,45,440.0,168.5,3.95,20.05,393.5,132.41,91.9
2018,7,10,8,0,436.0,190.0,3.9,20.7,432.0,177.87,121.2
2018,7,10,8,15,460.5,200.0,3.85,21.2,476.0,220.01,152.35
2018,7,10,8,30,485.0,210.0,3.8,21.7,520.0,265.04,188.46
2018,7,10,8,45,503.0,220.0,3.8,22.2,561.0,310.95,226.49
2018,7,10,9,0,521.0,230.0,3.8,22.7,602.0,358.7,265.91
2018,7,10,9,15,530.0,243.5,3.8,23.1,640.5,407.18,305.52
2018,7,10,9,30,539.0,257.0,3.8,23.5,679.0,456.24,344.62
2018,7,10,9,45,542.5,272.5,3.85,23.95,713.0,504.51,382.11
2018,7,10,10,0,546.0,288.0,3.9,24.4,747.0,552.52,418.4
2018,7,10,10,15,540.5,304.5,4.0,24.65,771.5,595.42,450.46
2018,7,10,10,30,535.0,321.0,4.1,24.9,796.0,636.98,480.82
2018,7,10,10,45,517.5,340.0,4.2,25.15,808.5,670.71,504.83
2018,7,10,11,0,500.0,359.0,4.3,25.4,821.0,701.99,526.65
2018,7,10,11,15,492.0,369.5,4.45,25.5,830.5,731.07,547.27
2018,7,10,11,30,484.0,380.0,4.6,25.6,840.0,758.31,566.68
2018,7,10,11,45,483.5,385.0,4.75,25.65,847.5,785.23,586.08
2018,7,10,12,0,483.0,390.0,4.9,25.7,855.0,810.52,604.26
2018,7,10,12,15,484.5,390.0,5.05,25.65,856.0,831.29,619.67
2018,7,10,12,30,486.0,390.0,5.2,25.6,857.0,850.09,633.76
2018,7,10,12,45,488.5,385.0,5.35,25.5,851.5,863.0,644.09
2018,7,10,13,0,491.0,380.0,5.5,25.4,846.0,873.57,652.89
2018,7,10,13,15,502.0,366.5,5.6,25.2,836.5,881.86,660.57
2018,7,10,13,30,513.0,353.0,5.7,25.0,827.0,887.59,666.58
2018,7,10,13,45,597.0,297.0,5.8,24.8,836.0,922.16,695.12
2018,7,10,14,0,681.0,241.0,5.9,24.6,845.0,953.85,721.35
2018,7,10,14,15,802.5,166.0,5.95,24.35,856.0,988.62,747.2
2018,7,10,14,30,924.0,91.0,6.0,24.1,867.0,1012.84,765.87
2018,7,10,14,45,917.0,89.5,6.05,23.8,833.0,994.43,755.41
2018,7,10,15,0,910.0,88.0,6.1,23.5,799.0,972.6,742.79
2018,7,10,15,15,899.5,87.0,6.1,23.5,759.5,944.79,724.79
2018,7,10,15,30,889.0,86.0,6.1,23.5,720.0,914.04,704.7
2018,7,10,15,45,876.0,84.0,6.1,22.8,676.0,877.21,682.05
2018,7,10,16,0,863.0,82.0,6.1,22.1,632.0,837.98,657.37
2018,7,10,16,15,846.5,79.5,6.1,21.7,584.5,793.18,627.42
2018,7,10,16,30,830.0,77.0,6.1,21.3,537.0,746.75,595.8
2018,7,10,16,45,809.5,73.5,6.05,20.85,487.5,700.54,563.74
2018,7,10,17,0,789.0,70.0,6.0,20.4,438.0,647.44,525.73
2018,7,10,17,15,760.5,67.0,5.95,19.95,387.5,589.28,481.41
2018,7,10,17,30,732.0,64.0,5.9,19.5,337.0,531.75,435.63
2018,7,10,17,45,692.0,59.5,5.85,19.0,287.0,467.05,382.62
2018,7,10,18,0,652.0,55.0,5.8,18.5,237.0,404.85,329.78
2018,7,10,18,15,591.0,49.5,5.65,18.05,189.0,337.02,270.53
2018,7,10,18,30,530.0,44.0,5.5,17.6,141.0,273.13,213.18
2018,7,10,18,45,434.0,37.0,5.35,17.15,100.5,201.89,149.75
2018,7,10,19,0,338.0,30.0,5.2,16.7,60.0,141.11,89.3
2018,7,10,19,15,204.5,19.5,5.1,16.45,34.5,71.42,0.0
2018,7,10,19,30,71.0,9.0,5.0,16.2,9.0,19.81,0.0
2018,7,10,19,45,35.5,4.5,4.9,15.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,15.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
