Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,16,30,692.0,103.0,3.5,21.7,480.0,683.27,538.44
2018,7,20,16,45,663.0,99.0,3.45,21.35,432.0,629.1,500.68
2018,7,20,17,0,634.0,95.0,3.4,21.0,384.0,575.25,461.23
2018,7,20,17,15,597.5,90.0,3.35,20.55,336.0,515.97,416.35
2018,7,20,17,30,561.0,85.0,3.3,20.1,288.0,458.41,371.41
2018,7,20,17,45,510.5,78.5,3.25,19.7,241.0,393.45,319.02
2018,7,20,18,0,460.0,72.0,3.2,19.3,194.0,332.39,268.13
2018,7,20,18,15,394.5,62.0,3.1,18.95,151.0,261.61,208.04
2018,7,20,18,30,329.0,52.0,3.0,18.6,108.0,202.29,156.23
2018,7,20,18,45,238.5,40.0,2.95,18.2,73.5,139.46,101.49
2018,7,20,19,0,148.0,28.0,2.9,17.8,39.0,84.36,43.09
2018,7,20,19,15,80.5,15.5,2.85,17.7,21.0,31.85,0.0
2018,7,20,19,30,13.0,3.0,2.8,17.6,3.0,0.0,0.0
2018,7,20,19,45,6.5,1.5,2.7,17.45,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,4,45,6.0,2.0,1.85,16.05,2.0,0.0,0.0
2018,7,21,5,0,12.0,4.0,1.9,16.1,4.0,0.0,0.0
2018,7,21,5,15,65.5,15.5,1.95,16.4,19.5,14.1,0.0
2018,7,21,5,30,119.0,27.0,2.0,16.7,35.0,21.21,6.02
2018,7,21,5,45,200.0,41.5,2.05,17.05,68.5,32.16,21.4
2018,7,21,6,0,281.0,56.0,2.1,17.4,102.0,42.75,31.49
2018,7,21,6,15,226.0,72.0,2.1,17.75,117.0,55.88,43.39
2018,7,21,6,30,171.0,88.0,2.1,18.1,132.0,66.89,53.24
2018,7,21,6,45,176.0,112.0,2.1,18.5,166.0,83.07,67.35
2018,7,21,7,0,181.0,136.0,2.1,18.9,200.0,103.33,84.68
2018,7,21,7,15,237.5,151.0,2.1,19.35,249.0,108.05,88.36
2018,7,21,7,30,294.0,166.0,2.1,19.8,298.0,117.2,95.73
2018,7,21,7,45,310.0,184.0,2.1,20.2,338.0,140.33,103.06
2018,7,21,8,0,326.0,202.0,2.1,20.6,378.0,177.74,125.9
2018,7,21,8,15,321.0,226.0,2.15,21.0,412.5,218.07,156.36
2018,7,21,8,30,316.0,250.0,2.2,21.4,447.0,258.24,188.63
2018,7,21,8,45,316.5,270.0,2.2,21.8,479.5,296.86,219.92
2018,7,21,9,0,317.0,290.0,2.2,22.2,512.0,335.68,251.13
2018,7,21,9,15,302.0,316.0,2.25,22.5,537.5,372.97,280.96
2018,7,21,9,30,287.0,342.0,2.3,22.8,563.0,408.77,308.82
2018,7,21,9,45,323.0,346.5,2.35,23.1,605.5,452.25,341.7
2018,7,21,10,0,359.0,351.0,2.4,23.4,648.0,498.95,376.54
2018,7,21,10,15,378.0,356.5,2.45,23.65,679.0,539.01,406.1
2018,7,21,10,30,397.0,362.0,2.5,23.9,710.0,580.46,436.22
2018,7,21,10,45,359.0,384.5,2.55,24.1,705.0,596.39,446.95
2018,7,21,11,0,321.0,407.0,2.6,24.3,700.0,608.94,455.04
2018,7,21,11,15,274.0,428.5,2.7,24.4,681.5,610.03,455.01
2018,7,21,11,30,227.0,450.0,2.8,24.5,663.0,602.58,448.86
2018,7,21,11,45,237.5,444.0,2.85,24.65,668.5,625.36,465.18
2018,7,21,12,0,248.0,438.0,2.9,24.8,674.0,642.97,477.72
2018,7,21,12,15,266.5,435.5,2.95,24.8,689.5,670.59,497.66
2018,7,21,12,30,285.0,433.0,3.0,24.8,705.0,697.82,517.22
2018,7,21,12,45,295.5,429.5,3.05,24.8,709.5,715.69,530.13
2018,7,21,13,0,306.0,426.0,3.1,24.8,714.0,732.35,542.3
2018,7,21,13,15,323.5,414.0,3.15,24.7,714.0,746.0,553.0
2018,7,21,13,30,341.0,402.0,3.2,24.6,714.0,758.07,562.71
2018,7,21,13,45,352.5,379.0,3.2,24.5,695.0,751.01,559.24
2018,7,21,14,0,364.0,356.0,3.2,24.4,676.0,741.79,554.46
2018,7,21,14,15,546.0,259.5,3.2,24.25,722.0,843.81,631.22
2018,7,21,14,30,728.0,163.0,3.2,24.1,768.0,913.84,681.47
2018,7,21,14,45,764.5,138.0,3.2,23.95,750.0,915.65,683.61
2018,7,21,15,0,801.0,113.0,3.2,23.8,732.0,902.45,676.3
2018,7,21,15,15,788.5,111.5,3.2,23.8,694.0,883.82,665.08
2018,7,21,15,30,776.0,110.0,3.2,23.8,656.0,853.08,645.6
2018,7,21,15,45,647.0,146.5,3.2,23.3,582.0,763.6,586.01
2018,7,21,16,0,518.0,183.0,3.2,22.8,508.0,665.92,517.48
2018,7,21,16,15,549.0,158.5,3.25,22.45,478.5,654.09,512.24
2018,7,21,16,30,580.0,134.0,3.3,22.1,449.0,631.06,498.14
2018,7,21,16,45,600.5,116.0,3.3,21.8,414.5,602.49,478.92
2018,7,21,17,0,621.0,98.0,3.3,21.5,380.0,569.99,456.1
2018,7,21,17,15,542.0,99.0,3.3,21.05,323.5,490.02,394.89
2018,7,21,17,30,463.0,100.0,3.3,20.6,267.0,409.97,332.13
2018,7,21,17,45,413.0,89.5,3.25,20.15,221.0,346.44,280.91
2018,7,21,18,0,363.0,79.0,3.2,19.7,175.0,287.25,231.64
2018,7,21,18,15,308.5,65.5,3.15,19.3,135.0,227.26,180.53
2018,7,21,18,30,254.0,52.0,3.1,18.9,95.0,172.92,133.26
2018,7,21,18,45,200.5,39.5,3.0,18.5,66.5,126.27,91.49
2018,7,21,19,0,147.0,27.0,2.9,18.1,38.0,82.59,39.89
2018,7,21,19,15,87.5,16.5,2.85,17.9,21.5,34.29,0.0
2018,7,21,19,30,28.0,6.0,2.8,17.7,5.0,0.0,0.0
2018,7,21,19,45,14.0,3.0,2.7,17.5,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,4,45,13.5,2.5,2.0,16.3,2.0,0.0,0.0
2018,7,22,5,0,27.0,5.0,2.0,16.4,4.0,0.0,0.0
2018,7,22,5,15,112.5,15.5,2.05,16.7,21.5,14.1,0.0
2018,7,22,5,30,198.0,26.0,2.1,17.0,39.0,20.54,4.6
2018,7,22,5,45,279.0,33.5,2.15,17.25,69.0,26.91,16.9
2018,7,22,6,0,360.0,41.0,2.2,17.5,99.0,31.89,22.05
2018,7,22,6,15,240.0,37.0,2.2,17.85,81.5,27.65,18.68
2018,7,22,6,30,120.0,33.0,2.2,18.2,64.0,23.76,15.37
2018,7,22,6,45,60.0,48.0,2.2,18.5,63.5,40.63,30.27
2018,7,22,7,0,0.0,63.0,2.2,18.8,63.0,55.66,43.36
2018,7,22,7,15,0.5,89.0,2.25,19.15,89.0,77.63,62.27
2018,7,22,7,30,1.0,115.0,2.3,19.5,115.0,98.6,80.0
2018,7,22,7,45,2.0,134.5,2.35,19.9,135.5,114.64,89.04
2018,7,22,8,0,3.0,154.0,2.4,20.3,156.0,131.3,101.98
2018,7,22,8,15,8.5,181.0,2.4,20.65,186.5,154.79,120.05
2018,7,22,8,30,14.0,208.0,2.4,21.0,217.0,179.23,138.7
2018,7,22,8,45,24.5,235.0,2.45,21.35,251.5,206.05,158.94
2018,7,22,9,0,35.0,262.0,2.5,21.7,286.0,228.71,175.88
2018,7,22,9,15,54.5,293.5,2.55,21.95,334.0,265.92,204.01
2018,7,22,9,30,74.0,325.0,2.6,22.2,382.0,305.95,234.13
2018,7,22,9,45,118.5,349.5,2.65,22.45,445.5,353.51,269.83
2018,7,22,10,0,163.0,374.0,2.7,22.7,509.0,409.39,311.54
2018,7,22,10,15,245.5,383.5,2.8,22.85,594.5,480.11,364.5
2018,7,22,10,30,328.0,393.0,2.9,23.0,680.0,560.7,423.99
2018,7,22,10,45,318.5,407.0,3.0,23.2,691.5,587.21,442.7
2018,7,22,11,0,309.0,421.0,3.1,23.4,703.0,612.39,460.45
2018,7,22,11,15,330.0,419.0,3.15,23.45,724.5,646.23,485.02
2018,7,22,11,30,351.0,417.0,3.2,23.5,746.0,680.52,509.67
2018,7,22,11,45,369.0,413.0,3.3,23.55,761.5,710.56,531.37
2018,7,22,12,0,387.0,409.0,3.4,23.6,777.0,740.22,552.76
2018,7,22,12,15,393.5,405.5,3.5,23.65,780.0,759.15,566.4
2018,7,22,12,30,400.0,402.0,3.6,23.7,783.0,785.17,584.83
2018,7,22,12,45,403.5,397.5,3.65,23.75,779.0,798.29,594.22
2018,7,22,13,0,407.0,393.0,3.7,23.8,775.0,809.41,602.36
2018,7,22,13,15,423.0,379.5,3.75,23.75,771.5,822.11,612.35
2018,7,22,13,30,439.0,366.0,3.8,23.7,768.0,832.63,620.92
2018,7,22,13,45,518.5,313.0,3.85,23.65,776.5,864.63,646.51
2018,7,22,14,0,598.0,260.0,3.9,23.6,785.0,896.77,671.98
2018,7,22,14,15,725.5,181.0,3.95,23.5,797.5,941.86,705.26
2018,7,22,14,30,853.0,102.0,4.0,23.4,810.0,962.09,720.2
2018,7,22,14,45,845.0,100.5,4.05,23.25,777.0,943.76,709.45
2018,7,22,15,0,837.0,99.0,4.1,23.1,744.0,922.26,696.83
2018,7,22,15,15,825.5,97.0,4.1,23.1,705.5,893.89,678.8
2018,7,22,15,30,814.0,95.0,4.1,23.1,667.0,862.82,658.88
2018,7,22,15,45,800.5,92.5,4.1,22.7,624.5,826.91,636.42
2018,7,22,16,0,787.0,90.0,4.1,22.3,582.0,796.36,617.55
2018,7,22,16,15,769.0,87.0,4.05,22.05,536.5,751.67,587.65
2018,7,22,16,30,751.0,84.0,4.0,21.8,491.0,705.61,556.39
2018,7,22,16,45,727.0,80.5,4.0,21.55,443.0,653.4,520.13
2018,7,22,17,0,703.0,77.0,4.0,21.3,395.0,600.92,482.88
2018,7,22,17,15,670.0,73.0,4.0,20.95,346.0,541.98,438.15
2018,7,22,17,30,637.0,69.0,4.0,20.6,297.0,486.46,394.53
2018,7,22,17,45,591.5,64.0,3.95,20.25,249.5,422.41,342.57
2018,7,22,18,0,546.0,59.0,3.9,19.9,202.0,361.72,291.56
2018,7,22,18,15,479.5,51.5,3.85,19.5,157.5,292.41,232.16
2018,7,22,18,30,413.0,44.0,3.8,19.1,113.0,229.65,176.89
2018,7,22,18,45,316.0,35.0,3.7,18.75,77.5,162.03,117.1
2018,7,22,19,0,219.0,26.0,3.6,18.4,42.0,101.42,46.29
2018,7,22,19,15,126.5,16.0,3.5,18.2,23.5,42.42,0.0
2018,7,22,19,30,34.0,6.0,3.4,18.0,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.35,17.8,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.7,15.2,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.7,15.2,4.0,0.0,0.0
2018,7,23,5,15,131.0,14.5,2.7,15.5,21.5,13.19,0.0
2018,7,23,5,30,228.0,24.0,2.7,15.8,39.0,20.04,3.19
2018,7,23,5,45,330.0,33.0,2.7,16.1,75.0,26.65,16.69
2018,7,23,6,0,432.0,42.0,2.7,16.4,111.0,33.05,23.14
2018,7,23,6,15,301.5,39.5,2.65,16.8,96.0,28.98,19.93
2018,7,23,6,30,171.0,37.0,2.6,17.2,81.0,26.87,18.2
2018,7,23,6,45,85.5,59.0,2.6,17.6,81.0,49.27,37.99
2018,7,23,7,0,0.0,81.0,2.6,18.0,81.0,70.61,56.59
2018,7,23,7,15,17.5,120.5,2.55,18.45,128.5,101.79,83.37
2018,7,23,7,30,35.0,160.0,2.5,18.9,176.0,125.17,102.97
2018,7,23,7,45,86.5,190.5,2.5,19.35,235.5,150.21,116.37
2018,7,23,8,0,138.0,221.0,2.5,19.8,295.0,178.22,134.42
2018,7,23,8,15,208.0,241.0,2.5,20.25,364.0,216.5,160.6
2018,7,23,8,30,278.0,261.0,2.5,20.7,433.0,257.21,189.96
2018,7,23,8,45,284.5,280.5,2.5,21.15,468.0,295.2,220.39
2018,7,23,9,0,291.0,300.0,2.5,21.6,503.0,334.1,251.39
2018,7,23,9,15,295.0,319.0,2.6,22.0,535.0,372.46,281.74
2018,7,23,9,30,299.0,338.0,2.7,22.4,567.0,411.29,311.86
2018,7,23,9,45,311.0,352.0,2.75,22.8,600.0,450.67,341.73
2018,7,23,10,0,323.0,366.0,2.8,23.2,633.0,491.05,371.78
2018,7,23,10,15,329.5,378.5,2.85,23.5,659.0,527.71,398.72
2018,7,23,10,30,336.0,391.0,2.9,23.8,685.0,564.56,425.33
2018,7,23,10,45,352.5,393.5,2.95,24.1,709.0,600.03,450.81
2018,7,23,11,0,369.0,396.0,3.0,24.4,733.0,636.0,476.32
2018,7,23,11,15,380.5,397.5,3.1,24.55,749.5,667.43,498.77
2018,7,23,11,30,392.0,399.0,3.2,24.7,766.0,698.56,520.83
2018,7,23,11,45,394.5,401.0,3.25,24.8,773.0,721.88,537.07
2018,7,23,12,0,397.0,403.0,3.3,24.9,780.0,750.31,556.64
2018,7,23,12,15,407.5,399.5,3.4,24.9,786.5,774.39,573.9
2018,7,23,12,30,418.0,396.0,3.5,24.9,793.0,797.1,590.24
2018,7,23,12,45,429.0,388.5,3.65,24.85,793.5,814.89,603.68
2018,7,23,13,0,440.0,381.0,3.8,24.8,794.0,830.77,615.91
2018,7,23,13,15,450.0,371.0,3.9,24.7,787.5,841.16,624.4
2018,7,23,13,30,460.0,361.0,4.0,24.6,781.0,849.24,631.44
2018,7,23,13,45,540.0,308.5,4.15,24.45,790.5,882.18,658.32
2018,7,23,14,0,620.0,256.0,4.3,24.3,800.0,915.47,685.26
2018,7,23,14,15,748.5,178.0,4.35,24.15,813.5,955.03,714.47
2018,7,23,14,30,877.0,100.0,4.4,24.0,827.0,984.28,735.72
2018,7,23,14,45,870.0,98.0,4.5,23.85,793.5,966.05,725.27
2018,7,23,15,0,863.0,96.0,4.6,23.7,760.0,944.51,713.23
2018,7,23,15,15,851.5,94.5,4.6,23.7,721.0,916.13,695.25
2018,7,23,15,30,840.0,93.0,4.6,23.7,682.0,884.96,675.31
2018,7,23,15,45,826.0,90.5,4.65,23.25,638.5,847.85,652.57
2018,7,23,16,0,812.0,88.0,4.7,22.8,595.0,808.53,627.92
2018,7,23,16,15,793.0,86.0,4.7,22.45,548.5,770.76,603.48
2018,7,23,16,30,774.0,84.0,4.7,22.1,502.0,724.17,572.15
2018,7,23,16,45,748.5,81.0,4.65,21.8,453.0,670.46,534.6
2018,7,23,17,0,723.0,78.0,4.6,21.5,404.0,616.51,496.11
2018,7,23,17,15,680.5,75.0,4.55,21.1,352.0,553.69,448.16
2018,7,23,17,30,638.0,72.0,4.5,20.7,300.0,490.99,398.78
2018,7,23,17,45,573.5,67.5,4.4,20.25,248.0,416.76,338.59
2018,7,23,18,0,509.0,63.0,4.3,19.8,196.0,347.81,280.88
2018,7,23,18,15,438.5,55.5,4.15,19.35,152.0,278.54,221.44
2018,7,23,18,30,368.0,48.0,4.0,18.9,108.0,216.18,166.66
2018,7,23,18,45,247.5,37.0,3.9,18.5,71.5,139.44,100.47
2018,7,23,19,0,127.0,26.0,3.8,18.1,35.0,75.27,30.9
2018,7,23,19,15,80.0,16.0,3.75,17.85,20.0,32.16,0.0
2018,7,23,19,30,33.0,6.0,3.7,17.6,5.0,0.0,0.0
2018,7,23,19,45,16.5,3.0,3.65,17.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,4,45,9.5,2.0,3.1,15.85,1.5,0.0,0.0
2018,7,24,5,0,19.0,4.0,3.1,15.9,3.0,0.0,0.0
2018,7,24,5,15,104.5,14.0,3.15,16.15,19.5,12.73,0.0
2018,7,24,5,30,190.0,24.0,3.2,16.4,36.0,18.97,1.32
2018,7,24,5,45,147.0,18.0,3.25,16.65,32.0,13.43,5.54
2018,7,24,6,0,104.0,12.0,3.3,16.9,28.0,8.36,1.62
2018,7,24,6,15,52.0,12.0,3.35,17.25,20.0,8.79,2.1
2018,7,24,6,30,0.0,12.0,3.4,17.6,12.0,10.54,3.69
2018,7,24,6,45,0.0,16.0,3.4,17.95,16.0,14.07,6.83
2018,7,24,7,0,0.0,20.0,3.4,18.3,20.0,17.6,9.93
2018,7,24,7,15,0.5,47.0,3.35,18.65,47.0,41.47,30.87
2018,7,24,7,30,1.0,74.0,3.3,19.0,74.0,65.46,51.6
2018,7,24,7,45,12.0,121.5,3.3,19.4,127.5,104.94,81.2
2018,7,24,8,0,23.0,169.0,3.3,19.8,181.0,138.88,107.64
2018,7,24,8,15,40.5,204.0,3.3,20.2,228.0,170.8,131.85
2018,7,24,8,30,58.0,239.0,3.3,20.6,275.0,205.49,158.24
2018,7,24,8,45,90.0,269.5,3.35,21.05,330.0,243.82,187.03
2018,7,24,9,0,122.0,300.0,3.4,21.5,385.0,281.83,215.76
2018,7,24,9,15,128.5,321.0,3.45,21.85,415.0,312.23,239.18
2018,7,24,9,30,135.0,342.0,3.5,22.2,445.0,343.62,263.1
2018,7,24,9,45,145.5,360.0,3.55,22.55,476.0,375.65,287.24
2018,7,24,10,0,156.0,378.0,3.6,22.9,507.0,408.89,312.01
2018,7,24,10,15,187.0,391.5,3.65,23.15,551.0,452.18,344.33
2018,7,24,10,30,218.0,405.0,3.7,23.4,595.0,498.38,378.47
2018,7,24,10,45,236.0,417.5,3.75,23.65,628.0,538.37,407.54
2018,7,24,11,0,254.0,430.0,3.8,23.9,661.0,579.58,437.19
2018,7,24,11,15,304.5,421.0,3.85,24.05,702.5,628.56,473.19
2018,7,24,11,30,355.0,412.0,3.9,24.2,744.0,680.1,510.64
2018,7,24,11,45,354.0,419.5,3.95,24.3,753.0,704.47,527.5
2018,7,24,12,0,353.0,427.0,4.0,24.4,762.0,727.67,543.58
2018,7,24,12,15,384.0,411.5,4.0,24.45,776.0,757.09,564.97
2018,7,24,12,30,415.0,396.0,4.0,24.5,790.0,794.82,591.8
2018,7,24,12,45,426.5,388.5,4.05,24.5,791.0,813.05,604.97
2018,7,24,13,0,438.0,381.0,4.1,24.5,792.0,829.4,617.01
2018,7,24,13,15,454.0,369.5,4.15,24.45,789.5,844.25,628.39
2018,7,24,13,30,470.0,358.0,4.2,24.4,787.0,856.87,638.32
2018,7,24,13,45,548.5,306.0,4.2,24.35,795.0,888.76,663.51
2018,7,24,14,0,627.0,254.0,4.2,24.3,803.0,921.14,688.79
2018,7,24,14,15,753.5,177.0,4.25,24.15,815.5,959.66,717.09
2018,7,24,14,30,880.0,100.0,4.3,24.0,828.0,987.89,737.62
2018,7,24,14,45,872.5,98.0,4.3,23.9,794.5,969.11,726.18
2018,7,24,15,0,865.0,96.0,4.3,23.8,761.0,947.03,712.88
2018,7,24,15,15,854.0,94.5,4.3,23.8,722.0,919.06,695.27
2018,7,24,15,30,843.0,93.0,4.3,23.8,683.0,888.27,675.7
2018,7,24,15,45,830.0,90.5,4.35,23.35,640.0,851.93,653.51
2018,7,24,16,0,817.0,88.0,4.4,22.9,597.0,813.31,629.4
2018,7,24,16,15,799.5,85.0,4.4,22.6,550.0,775.4,604.87
2018,7,24,16,30,782.0,82.0,4.4,22.3,503.0,728.52,573.47
2018,7,24,16,45,759.5,78.5,4.4,22.0,454.5,676.09,537.36
2018,7,24,17,0,737.0,75.0,4.4,21.7,406.0,623.18,500.08
2018,7,24,17,15,704.5,71.0,4.35,21.25,356.0,562.92,454.74
2018,7,24,17,30,672.0,67.0,4.3,20.8,306.0,503.77,408.45
2018,7,24,17,45,627.0,62.0,4.3,20.35,257.0,440.26,357.04
2018,7,24,18,0,582.0,57.0,4.3,19.9,208.0,377.91,304.69
2018,7,24,18,15,515.0,50.0,4.25,19.5,162.0,306.94,243.63
2018,7,24,18,30,448.0,43.0,4.2,19.1,116.0,242.53,186.56
2018,7,24,18,45,347.0,34.0,4.1,18.7,79.0,171.55,123.22
2018,7,24,19,0,246.0,25.0,4.0,18.3,42.0,106.99,40.22
2018,7,24,19,15,142.0,15.0,4.0,18.1,23.0,44.88,0.0
2018,7,24,19,30,38.0,5.0,4.0,17.9,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,3.95,17.7,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.85,17.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,3.1,16.0,17.5,10.01,0.0
2018,7,25,5,30,218.0,22.0,3.1,16.3,35.0,18.3,0.0
2018,7,25,5,45,346.0,30.5,3.15,16.65,73.5,24.57,14.72
2018,7,25,6,0,474.0,39.0,3.2,17.0,112.0,30.72,20.99
2018,7,25,6,15,329.5,42.5,3.15,17.4,102.5,31.62,22.16
2018,7,25,6,30,185.0,46.0,3.1,17.8,93.0,33.45,23.93
2018,7,25,6,45,96.0,71.5,3.05,18.25,96.0,58.62,46.08
2018,7,25,7,0,7.0,97.0,3.0,18.7,99.0,82.94,67.16
2018,7,25,7,15,38.5,134.0,3.0,19.25,150.5,106.94,87.57
2018,7,25,7,30,70.0,171.0,3.0,19.8,202.0,132.1,108.57
2018,7,25,7,45,114.0,195.0,3.0,20.35,252.5,146.59,112.59
2018,7,25,8,0,158.0,219.0,3.0,20.9,303.0,178.62,133.55
2018,7,25,8,15,234.5,235.5,3.0,21.45,373.5,210.04,153.83
2018,7,25,8,30,311.0,252.0,3.0,22.0,444.0,258.05,188.72
2018,7,25,8,45,337.0,266.5,3.05,22.5,488.5,299.8,221.68
2018,7,25,9,0,363.0,281.0,3.1,23.0,533.0,344.56,257.14
2018,7,25,9,15,386.0,290.5,3.1,23.45,572.5,387.21,290.84
2018,7,25,9,30,409.0,300.0,3.1,23.9,612.0,429.47,323.8
2018,7,25,9,45,437.0,303.5,3.1,24.35,651.0,474.95,358.57
2018,7,25,10,0,465.0,307.0,3.1,24.8,690.0,522.68,394.32
2018,7,25,10,15,473.0,318.0,3.2,25.05,719.0,566.31,426.75
2018,7,25,10,30,481.0,329.0,3.3,25.3,748.0,609.92,458.56
2018,7,25,10,45,465.0,346.5,3.4,25.6,760.0,641.87,481.08
2018,7,25,11,0,449.0,364.0,3.5,25.9,772.0,671.56,501.61
2018,7,25,11,15,430.0,377.5,3.6,25.95,773.5,693.2,516.7
2018,7,25,11,30,411.0,391.0,3.7,26.0,775.0,712.34,529.88
2018,7,25,11,45,426.5,389.0,3.8,26.1,790.5,745.05,553.12
2018,7,25,12,0,442.0,387.0,3.9,26.2,806.0,777.1,575.68
2018,7,25,12,15,443.5,387.5,4.05,26.1,808.0,797.59,590.6
2018,7,25,12,30,445.0,388.0,4.2,26.0,810.0,816.24,604.32
2018,7,25,12,45,451.5,382.5,4.3,25.9,808.0,832.04,616.17
2018,7,25,13,0,458.0,377.0,4.4,25.8,806.0,845.73,626.65
2018,7,25,13,15,468.0,366.0,4.5,25.65,798.5,855.31,634.7
2018,7,25,13,30,478.0,355.0,4.6,25.5,791.0,862.5,641.51
2018,7,25,13,45,560.0,302.5,4.65,25.35,801.0,897.34,669.41
2018,7,25,14,0,642.0,250.0,4.7,25.2,811.0,932.85,697.53
2018,7,25,14,15,768.0,174.0,4.75,24.9,823.5,971.74,726.36
2018,7,25,14,30,894.0,98.0,4.8,24.6,836.0,1000.21,747.71
2018,7,25,14,45,884.5,97.0,4.85,24.35,801.5,980.37,736.4
2018,7,25,15,0,875.0,96.0,4.9,24.1,767.0,957.25,723.17
2018,7,25,15,15,863.5,94.5,4.9,24.1,727.5,928.58,704.98
2018,7,25,15,30,852.0,93.0,4.9,24.1,688.0,897.08,684.79
2018,7,25,15,45,824.5,95.0,4.95,23.3,640.0,852.69,657.79
2018,7,25,16,0,797.0,97.0,5.0,22.5,592.0,814.72,634.92
2018,7,25,16,15,764.5,97.0,4.95,22.0,541.0,761.06,598.83
2018,7,25,16,30,732.0,97.0,4.9,21.5,490.0,706.96,561.8
2018,7,25,16,45,690.0,93.5,4.9,21.0,435.0,644.74,518.0
2018,7,25,17,0,648.0,90.0,4.9,20.5,380.0,580.99,471.06
2018,7,25,17,15,578.0,91.5,4.85,20.05,326.0,506.39,412.95
2018,7,25,17,30,508.0,93.0,4.8,19.6,272.0,436.21,356.77
2018,7,25,17,45,432.5,86.0,4.75,19.15,221.5,354.19,289.79
2018,7,25,18,0,357.0,79.0,4.7,18.7,171.0,285.1,231.61
2018,7,25,18,15,286.0,66.0,4.55,18.35,129.0,218.56,174.45
2018,7,25,18,30,215.0,53.0,4.4,18.0,87.0,159.64,123.18
2018,7,25,18,45,167.5,38.5,4.3,17.7,59.5,114.97,82.41
2018,7,25,19,0,120.0,24.0,4.2,17.4,32.0,70.25,21.42
2018,7,25,19,15,72.0,14.5,4.1,17.25,18.0,29.01,0.0
2018,7,25,19,30,24.0,5.0,4.0,17.1,4.0,0.0,0.0
2018,7,25,19,45,12.0,2.5,3.85,16.9,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,5,15,0.0,3.5,3.15,15.75,3.5,3.18,0.0
2018,7,26,5,30,0.0,7.0,3.1,16.0,7.0,6.14,0.0
2018,7,26,5,45,0.0,14.5,3.1,16.3,14.5,12.74,4.87
2018,7,26,6,0,0.0,22.0,3.1,16.6,22.0,19.35,11.16
2018,7,26,6,15,0.0,30.0,3.05,17.0,30.0,26.42,17.62
2018,7,26,6,30,0.0,38.0,3.0,17.4,38.0,33.49,24.01
2018,7,26,6,45,0.0,54.5,2.9,17.8,54.5,48.12,36.94
2018,7,26,7,0,0.0,71.0,2.8,18.2,71.0,62.55,49.5
2018,7,26,7,15,0.0,94.5,2.75,18.65,94.5,81.84,66.08
2018,7,26,7,30,0.0,118.0,2.7,19.1,118.0,100.73,82.02
2018,7,26,7,45,0.5,130.5,2.6,19.55,131.0,111.38,86.59
2018,7,26,8,0,1.0,143.0,2.5,20.0,144.0,122.46,95.1
2018,7,26,8,15,2.5,160.0,2.5,20.4,161.5,137.36,106.55
2018,7,26,8,30,4.0,177.0,2.5,20.8,179.0,152.59,118.14
2018,7,26,8,45,9.5,201.0,2.45,21.25,207.0,174.86,135.05
2018,7,26,9,0,15.0,225.0,2.4,21.7,235.0,198.03,152.53
2018,7,26,9,15,27.5,257.0,2.45,22.05,277.0,226.98,174.37
2018,7,26,9,30,40.0,289.0,2.5,22.4,319.0,262.37,201.05
2018,7,26,9,45,52.0,316.0,2.5,22.75,357.5,295.48,225.74
2018,7,26,10,0,64.0,343.0,2.5,23.1,396.0,330.37,251.54
2018,7,26,10,15,107.0,367.5,2.6,23.35,459.5,383.82,291.55
2018,7,26,10,30,150.0,392.0,2.7,23.6,523.0,442.93,335.31
2018,7,26,10,45,211.5,411.5,2.8,23.8,601.0,515.22,388.52
2018,7,26,11,0,273.0,431.0,2.9,24.0,679.0,595.46,446.52
2018,7,26,11,15,268.5,435.0,3.05,24.05,682.5,613.29,459.13
2018,7,26,11,30,264.0,439.0,3.2,24.1,686.0,629.97,471.21
2018,7,26,11,45,313.0,428.0,3.3,24.15,723.0,677.85,506.36
2018,7,26,12,0,362.0,417.0,3.4,24.2,760.0,727.29,542.19
2018,7,26,12,15,324.5,430.5,3.55,24.15,738.0,721.48,537.66
2018,7,26,12,30,287.0,444.0,3.7,24.1,716.0,712.73,531.33
2018,7,26,12,45,248.5,444.5,3.8,24.0,678.5,687.59,513.59
2018,7,26,13,0,210.0,445.0,3.9,23.9,641.0,647.07,485.06
2018,7,26,13,15,272.0,422.0,4.0,23.75,672.0,705.61,529.36
2018,7,26,13,30,334.0,399.0,4.1,23.6,703.0,750.63,563.64
2018,7,26,13,45,334.5,384.5,4.15,23.4,682.5,741.29,558.24
2018,7,26,14,0,335.0,370.0,4.2,23.2,662.0,730.0,551.83
2018,7,26,14,15,421.5,327.5,4.25,22.95,683.0,788.64,597.15
2018,7,26,14,30,508.0,285.0,4.3,22.7,704.0,829.26,629.58
2018,7,26,14,45,496.5,276.5,4.3,22.45,671.5,804.78,613.63
2018,7,26,15,0,485.0,268.0,4.3,22.2,639.0,778.27,596.57
2018,7,26,15,15,560.5,223.0,4.3,22.2,630.0,792.58,610.5
2018,7,26,15,30,636.0,178.0,4.3,22.2,621.0,807.99,624.13
2018,7,26,15,45,666.0,155.5,4.3,21.6,592.5,793.23,616.46
2018,7,26,16,0,696.0,133.0,4.3,21.0,564.0,773.53,605.39
2018,7,26,16,15,680.5,124.5,4.3,20.65,518.0,727.37,574.28
2018,7,26,16,30,665.0,116.0,4.3,20.3,472.0,679.87,541.78
2018,7,26,16,45,633.0,110.5,4.3,19.95,422.5,622.42,500.67
2018,7,26,17,0,601.0,105.0,4.3,19.6,373.0,565.59,458.24
2018,7,26,17,15,574.0,95.5,4.3,19.2,325.5,508.55,414.62
2018,7,26,17,30,547.0,86.0,4.3,18.8,278.0,452.48,370.28
2018,7,26,17,45,514.5,76.0,4.25,18.35,233.5,394.08,322.45
2018,7,26,18,0,482.0,66.0,4.2,17.9,189.0,337.89,274.71
2018,7,26,18,15,415.5,56.5,4.15,17.6,145.5,269.49,215.44
2018,7,26,18,30,349.0,47.0,4.1,17.3,102.0,207.75,160.68
2018,7,26,18,45,262.0,36.0,4.0,17.0,69.0,143.8,102.96
2018,7,26,19,0,175.0,25.0,3.9,16.7,36.0,86.47,21.4
2018,7,26,19,15,102.5,15.0,3.85,16.5,20.0,36.15,0.0
2018,7,26,19,30,30.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.8,16.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,5,15,61.5,10.0,4.25,14.9,13.5,9.1,0.0
2018,7,27,5,30,123.0,20.0,4.3,15.2,27.0,15.76,0.0
2018,7,27,5,45,120.5,23.5,4.4,15.5,36.0,18.11,9.24
2018,7,27,6,0,118.0,27.0,4.5,15.8,45.0,20.37,12.06
2018,7,27,6,15,76.5,31.0,4.45,16.15,44.5,25.12,16.53
2018,7,27,6,30,35.0,35.0,4.4,16.5,44.0,30.14,21.11
2018,7,27,6,45,17.5,49.5,4.35,16.85,54.0,43.75,33.21
2018,7,27,7,0,0.0,64.0,4.3,17.2,64.0,56.55,44.43
2018,7,27,7,15,0.0,81.5,4.25,17.55,81.5,71.53,57.39
2018,7,27,7,30,0.0,99.0,4.2,17.9,99.0,86.02,69.73
2018,7,27,7,45,0.0,111.0,4.15,18.25,111.0,96.19,74.64
2018,7,27,8,0,0.0,123.0,4.1,18.6,123.0,106.57,82.8
2018,7,27,8,15,1.0,142.0,4.1,18.9,142.5,122.81,95.61
2018,7,27,8,30,2.0,161.0,4.1,19.2,162.0,139.32,108.51
2018,7,27,8,45,5.5,185.0,4.1,19.55,188.5,160.86,125.23
2018,7,27,9,0,9.0,209.0,4.1,19.9,215.0,183.03,142.33
2018,7,27,9,15,14.0,234.0,4.1,20.15,244.0,207.26,160.96
2018,7,27,9,30,19.0,259.0,4.1,20.4,273.0,232.32,180.14
2018,7,27,9,45,30.5,291.5,4.15,20.7,315.5,264.78,204.92
2018,7,27,10,0,42.0,324.0,4.2,21.0,358.0,302.49,233.56
2018,7,27,10,15,53.5,347.0,4.2,21.2,392.5,334.08,257.4
2018,7,27,10,30,65.0,370.0,4.2,21.4,427.0,367.2,282.25
2018,7,27,10,45,75.0,383.5,4.25,21.6,450.5,392.48,301.08
2018,7,27,11,0,85.0,397.0,4.3,21.8,474.0,418.71,320.59
2018,7,27,11,15,99.5,410.5,4.35,21.95,502.0,449.38,343.48
2018,7,27,11,30,114.0,424.0,4.4,22.1,530.0,487.24,371.49
2018,7,27,11,45,123.5,433.5,4.45,22.2,549.5,513.25,390.63
2018,7,27,12,0,133.0,443.0,4.5,22.3,569.0,539.61,410.0
2018,7,27,12,15,135.0,445.5,4.55,22.3,573.5,552.55,419.57
2018,7,27,12,30,137.0,448.0,4.6,22.3,578.0,564.94,428.83
2018,7,27,12,45,161.0,443.5,4.65,22.35,595.0,591.05,448.76
2018,7,27,13,0,185.0,439.0,4.7,22.4,612.0,616.99,468.51
2018,7,27,13,15,227.0,435.5,4.7,22.35,644.0,661.39,502.05
2018,7,27,13,30,269.0,432.0,4.7,22.3,676.0,720.05,545.21
2018,7,27,13,45,365.5,370.5,4.7,22.25,694.0,758.4,576.42
2018,7,27,14,0,462.0,309.0,4.7,22.2,712.0,809.95,616.6
2018,7,27,14,15,676.5,208.5,4.7,22.05,776.5,925.79,703.54
2018,7,27,14,30,891.0,108.0,4.7,21.9,841.0,1009.4,761.71
2018,7,27,14,45,836.5,125.0,4.65,21.75,790.0,975.52,739.19
2018,7,27,15,0,782.0,142.0,4.6,21.6,739.0,929.62,709.08
2018,7,27,15,15,773.5,136.5,4.6,21.6,701.0,901.13,690.94
2018,7,27,15,30,765.0,131.0,4.6,21.6,663.0,869.82,670.64
2018,7,27,15,45,707.0,141.0,4.6,21.2,607.5,814.01,633.68
2018,7,27,16,0,649.0,151.0,4.6,20.8,552.0,753.76,592.91
2018,7,27,16,15,606.5,148.5,4.55,20.5,499.5,693.43,550.61
2018,7,27,16,30,564.0,146.0,4.5,20.2,447.0,633.74,507.06
2018,7,27,16,45,579.5,127.5,4.5,19.85,410.0,601.64,485.01
2018,7,27,17,0,595.0,109.0,4.5,19.5,373.0,566.12,459.44
2018,7,27,17,15,577.5,97.5,4.5,19.05,327.0,513.33,419.12
2018,7,27,17,30,560.0,86.0,4.5,18.6,281.0,460.58,377.47
2018,7,27,17,45,524.5,76.5,4.55,18.1,235.5,400.34,328.22
2018,7,27,18,0,489.0,67.0,4.6,17.6,190.0,342.59,279.15
2018,7,27,18,15,415.5,58.0,4.6,17.2,146.0,271.08,217.21
2018,7,27,18,30,342.0,49.0,4.6,16.8,102.0,205.16,158.95
2018,7,27,18,45,234.5,35.5,4.6,16.35,66.0,134.19,95.74
2018,7,27,19,0,127.0,22.0,4.6,15.9,30.0,69.07,10.25
2018,7,27,19,15,63.5,11.0,4.6,15.7,15.0,23.93,0.0
2018,7,27,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,5,15,18.5,7.0,3.45,14.15,8.0,6.37,0.0
2018,7,28,5,30,37.0,14.0,3.5,14.5,16.0,11.64,0.0
2018,7,28,5,45,30.5,21.5,3.5,14.8,24.5,18.63,9.61
2018,7,28,6,0,24.0,29.0,3.5,15.1,33.0,25.9,16.9
2018,7,28,6,15,12.0,40.5,3.4,15.45,42.5,35.65,25.87
2018,7,28,6,30,0.0,52.0,3.3,15.8,52.0,45.92,35.17
2018,7,28,6,45,0.5,74.0,3.15,16.1,74.0,64.16,51.37
2018,7,28,7,0,1.0,96.0,3.0,16.4,96.0,82.0,66.97
2018,7,28,7,15,3.0,119.0,2.9,16.75,120.0,100.32,82.7
2018,7,28,7,30,5.0,142.0,2.8,17.1,144.0,118.36,97.92
2018,7,28,7,45,11.0,163.5,2.7,17.4,169.0,136.02,107.38
2018,7,28,8,0,17.0,185.0,2.6,17.7,194.0,155.58,122.29
2018,7,28,8,15,23.5,208.5,2.55,18.1,222.0,177.69,139.11
2018,7,28,8,30,30.0,232.0,2.5,18.5,250.0,194.23,151.45
2018,7,28,8,45,101.0,250.0,2.45,18.85,318.5,227.77,175.37
2018,7,28,9,0,172.0,268.0,2.4,19.2,387.0,275.44,211.23
2018,7,28,9,15,155.0,303.0,2.45,19.55,415.0,309.53,238.26
2018,7,28,9,30,138.0,338.0,2.5,19.9,443.0,342.29,263.55
2018,7,28,9,45,253.0,341.5,2.5,20.25,544.5,413.71,317.56
2018,7,28,10,0,368.0,345.0,2.5,20.6,646.0,500.44,382.51
2018,7,28,10,15,435.0,333.5,2.6,20.95,702.0,556.58,424.53
2018,7,28,10,30,502.0,322.0,2.7,21.3,758.0,619.04,470.8
2018,7,28,10,45,490.0,337.0,2.75,21.6,771.5,652.75,494.57
2018,7,28,11,0,478.0,352.0,2.8,21.9,785.0,684.43,516.57
2018,7,28,11,15,459.0,364.5,2.9,22.15,786.0,706.36,531.63
2018,7,28,11,30,440.0,377.0,3.0,22.4,787.0,725.66,544.68
2018,7,28,11,45,438.5,382.0,3.1,22.65,793.5,750.81,562.08
2018,7,28,12,0,437.0,387.0,3.2,22.9,800.0,774.35,578.2
2018,7,28,12,15,436.5,387.5,3.3,23.0,800.0,792.93,591.28
2018,7,28,12,30,436.0,388.0,3.4,23.1,800.0,809.57,603.05
2018,7,28,12,45,439.0,383.0,3.5,23.2,795.0,822.31,612.37
2018,7,28,13,0,442.0,378.0,3.6,23.3,790.0,832.89,620.27
2018,7,28,13,15,459.0,362.5,3.7,23.25,784.5,844.86,630.09
2018,7,28,13,30,476.0,347.0,3.8,23.2,779.0,854.47,638.38
2018,7,28,13,45,526.0,313.0,3.85,23.15,779.5,875.91,655.73
2018,7,28,14,0,576.0,279.0,3.9,23.1,780.0,897.11,672.85
2018,7,28,14,15,675.5,226.0,3.95,22.95,795.0,943.74,708.35
2018,7,28,14,30,775.0,173.0,4.0,22.8,810.0,975.18,731.07
2018,7,28,14,45,745.0,177.0,4.05,22.6,768.0,949.61,715.5
2018,7,28,15,0,715.0,181.0,4.1,22.4,726.0,914.5,693.69
2018,7,28,15,15,700.5,175.5,4.1,22.4,686.0,881.61,672.53
2018,7,28,15,30,686.0,170.0,4.1,22.4,646.0,846.38,649.58
2018,7,28,15,45,629.5,174.5,4.1,21.95,589.0,782.32,606.93
2018,7,28,16,0,573.0,179.0,4.1,21.5,532.0,718.59,562.75
2018,7,28,16,15,501.5,178.5,4.1,21.15,469.5,633.04,500.91
2018,7,28,16,30,430.0,178.0,4.1,20.8,407.0,557.29,444.73
2018,7,28,16,45,475.5,151.0,4.05,20.45,380.5,543.72,437.18
2018,7,28,17,0,521.0,124.0,4.0,20.1,354.0,524.33,424.31
2018,7,28,17,15,490.5,111.5,4.0,19.6,306.5,465.75,379.28
2018,7,28,17,30,460.0,99.0,4.0,19.1,259.0,408.76,334.24
2018,7,28,17,45,414.5,88.0,4.0,18.65,214.0,347.1,283.75
2018,7,28,18,0,369.0,77.0,4.0,18.2,169.0,289.37,234.93
2018,7,28,18,15,321.0,64.5,3.95,17.75,131.5,233.09,186.0
2018,7,28,18,30,273.0,52.0,3.9,17.3,94.0,181.89,140.31
2018,7,28,18,45,183.5,37.0,3.9,16.9,60.5,119.32,84.28
2018,7,28,19,0,94.0,22.0,3.9,16.5,27.0,55.24,1.07
2018,7,28,19,15,47.0,11.0,3.9,16.25,13.5,20.3,0.0
2018,7,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,5,15,15.5,6.5,3.25,14.75,7.5,5.91,0.0
2018,7,29,5,30,31.0,13.0,3.3,14.9,15.0,10.83,0.0
2018,7,29,5,45,40.0,24.0,3.3,15.1,28.5,20.59,11.04
2018,7,29,6,0,49.0,35.0,3.3,15.3,42.0,29.67,20.13
2018,7,29,6,15,36.5,48.0,3.3,15.55,54.5,41.53,31.01
2018,7,29,6,30,24.0,61.0,3.3,15.8,67.0,52.19,40.7
2018,7,29,6,45,17.0,85.0,3.25,16.05,89.5,72.59,58.81
2018,7,29,7,0,10.0,109.0,3.2,16.3,112.0,91.62,75.42
2018,7,29,7,15,30.5,138.5,3.2,16.65,151.0,109.52,90.75
2018,7,29,7,30,51.0,168.0,3.2,17.0,190.0,129.82,107.87
2018,7,29,7,45,51.0,185.0,3.15,17.3,209.5,144.66,113.79
2018,7,29,8,0,51.0,202.0,3.1,17.6,229.0,163.54,127.51
2018,7,29,8,15,39.5,215.0,3.05,17.9,237.0,177.98,138.86
2018,7,29,8,30,28.0,228.0,3.0,18.2,245.0,190.91,149.22
2018,7,29,8,45,42.5,258.5,3.0,18.5,286.5,222.48,173.44
2018,7,29,9,0,57.0,289.0,3.0,18.8,328.0,256.4,199.42
2018,7,29,9,15,78.0,316.5,3.0,18.95,373.5,292.94,227.38
2018,7,29,9,30,99.0,344.0,3.0,19.1,419.0,332.38,257.5
2018,7,29,9,45,175.5,354.0,3.0,19.25,494.5,386.87,299.09
2018,7,29,10,0,252.0,364.0,3.0,19.4,570.0,450.85,347.83
2018,7,29,10,15,328.5,357.0,3.0,19.5,635.5,510.94,393.56
2018,7,29,10,30,405.0,350.0,3.0,19.6,701.0,578.48,444.36
2018,7,29,10,45,355.0,378.0,3.05,19.65,691.5,590.56,452.44
2018,7,29,11,0,305.0,406.0,3.1,19.7,682.0,598.95,457.7
2018,7,29,11,15,313.0,417.0,3.15,19.7,704.5,633.87,483.22
2018,7,29,11,30,321.0,428.0,3.2,19.7,727.0,668.73,508.31
2018,7,29,11,45,344.0,405.5,3.25,19.7,728.0,685.29,521.14
2018,7,29,12,0,367.0,383.0,3.3,19.7,729.0,701.19,533.64
2018,7,29,12,15,310.5,397.5,3.35,19.7,690.5,678.49,516.28
2018,7,29,12,30,254.0,412.0,3.4,19.7,652.0,651.97,496.21
2018,7,29,12,45,374.0,383.5,3.5,19.65,733.5,749.98,570.17
2018,7,29,13,0,494.0,355.0,3.6,19.6,815.0,862.28,651.66
2018,7,29,13,15,456.5,361.0,3.65,19.55,781.0,841.55,636.4
2018,7,29,13,30,419.0,367.0,3.7,19.5,747.0,817.88,619.98
2018,7,29,13,45,282.0,391.5,3.75,19.4,644.5,697.49,532.48
2018,7,29,14,0,145.0,416.0,3.8,19.3,542.0,573.09,439.75
2018,7,29,14,15,111.0,394.0,3.85,19.2,488.5,518.28,399.87
2018,7,29,14,30,77.0,372.0,3.9,19.1,435.0,446.19,346.14
2018,7,29,14,45,75.0,351.5,3.9,19.0,411.0,423.82,330.3
2018,7,29,15,0,73.0,331.0,3.9,18.9,387.0,401.0,313.81
2018,7,29,15,15,72.0,312.0,3.9,18.9,364.5,380.37,298.81
2018,7,29,15,30,71.0,293.0,3.9,18.9,342.0,359.39,283.44
2018,7,29,15,45,75.5,273.5,4.05,18.7,322.5,342.46,271.63
2018,7,29,16,0,80.0,254.0,4.2,18.5,303.0,324.92,259.21
2018,7,29,16,15,255.5,196.0,4.3,18.25,334.5,433.39,350.86
2018,7,29,16,30,431.0,138.0,4.4,18.0,366.0,513.15,418.29
2018,7,29,16,45,485.5,127.0,4.45,17.75,359.5,524.0,428.46
2018,7,29,17,0,540.0,116.0,4.5,17.5,353.0,535.49,438.83
2018,7,29,17,15,520.5,104.0,4.5,17.2,309.0,483.29,397.95
2018,7,29,17,30,501.0,92.0,4.5,16.9,265.0,431.46,356.3
2018,7,29,17,45,452.0,82.0,4.5,16.55,218.5,361.09,298.12
2018,7,29,18,0,403.0,72.0,4.5,16.2,172.0,300.73,246.39
2018,7,29,18,15,328.5,60.5,4.35,16.0,129.5,231.8,186.24
2018,7,29,18,30,254.0,49.0,4.2,15.8,87.0,170.95,132.34
2018,7,29,18,45,173.5,34.5,4.1,15.55,56.0,113.03,79.4
2018,7,29,19,0,93.0,20.0,4.0,15.3,25.0,56.51,0.0
2018,7,29,19,15,46.5,10.0,3.95,15.2,12.5,19.26,0.0
2018,7,29,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,5,15,33.5,9.0,3.45,14.25,10.5,8.19,0.0
2018,7,30,5,30,67.0,18.0,3.5,14.5,21.0,14.74,0.0
2018,7,30,5,45,132.5,36.5,3.6,14.75,52.0,29.12,17.74
2018,7,30,6,0,198.0,55.0,3.7,15.0,83.0,43.18,31.8
2018,7,30,6,15,144.5,59.0,3.65,15.35,84.0,46.26,35.16
2018,7,30,6,30,91.0,63.0,3.6,15.7,85.0,51.83,40.39
2018,7,30,6,45,45.5,75.5,3.55,16.1,86.5,63.91,51.14
2018,7,30,7,0,0.0,88.0,3.5,16.5,88.0,75.82,61.53
2018,7,30,7,15,0.0,104.0,3.4,16.85,104.0,89.01,72.84
2018,7,30,7,30,0.0,120.0,3.3,17.2,120.0,102.08,83.87
2018,7,30,7,45,2.0,139.0,3.2,17.6,140.0,117.67,92.51
2018,7,30,8,0,4.0,158.0,3.1,18.0,160.0,134.13,105.36
2018,7,30,8,15,11.5,185.0,3.05,18.4,192.0,158.01,123.82
2018,7,30,8,30,19.0,212.0,3.0,18.8,224.0,183.14,143.09
2018,7,30,8,45,40.0,247.5,2.95,19.2,274.5,213.74,166.18
2018,7,30,9,0,61.0,283.0,2.9,19.6,325.0,253.31,196.32
2018,7,30,9,15,118.5,312.0,2.9,19.9,399.5,301.96,233.02
2018,7,30,9,30,176.0,341.0,2.9,20.2,474.0,362.05,278.62
2018,7,30,9,45,232.5,351.5,2.9,20.5,536.0,411.62,316.19
2018,7,30,10,0,289.0,362.0,2.9,20.8,598.0,470.31,360.39
2018,7,30,10,15,303.5,368.5,3.0,21.1,624.0,505.43,386.68
2018,7,30,10,30,318.0,375.0,3.1,21.4,650.0,541.39,413.35
2018,7,30,10,45,309.0,389.5,3.15,21.65,662.5,568.26,432.58
2018,7,30,11,0,300.0,404.0,3.2,21.9,675.0,593.87,450.62
2018,7,30,11,15,324.0,411.5,3.25,22.05,708.5,638.16,482.64
2018,7,30,11,30,348.0,419.0,3.3,22.2,742.0,683.49,514.93
2018,7,30,11,45,365.5,413.0,3.35,22.35,755.0,711.38,534.81
2018,7,30,12,0,383.0,407.0,3.4,22.5,768.0,738.79,554.36
