Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,11,30,442.0,369.0,1.8,25.6,772.0,727.97,533.29
2018,8,9,11,45,440.0,373.0,1.85,25.95,777.0,752.0,549.06
2018,8,9,12,0,438.0,377.0,1.9,26.3,782.0,774.3,563.42
2018,8,9,12,15,448.0,374.5,2.0,26.45,789.0,799.8,581.03
2018,8,9,12,30,458.0,372.0,2.1,26.6,796.0,823.73,597.52
2018,8,9,12,45,459.0,367.0,2.25,26.75,789.0,834.72,605.8
2018,8,9,13,0,460.0,362.0,2.4,26.9,782.0,843.39,612.67
2018,8,9,13,15,468.0,352.0,2.5,26.85,773.0,851.71,619.74
2018,8,9,13,30,476.0,342.0,2.6,26.8,764.0,857.6,625.3
2018,8,9,13,45,524.0,310.0,2.7,26.8,763.5,878.86,642.3
2018,8,9,14,0,572.0,278.0,2.8,26.8,763.0,896.72,657.04
2018,8,9,14,15,650.5,236.0,2.85,26.65,769.5,936.78,687.19
2018,8,9,14,30,729.0,194.0,2.9,26.5,776.0,967.25,708.78
2018,8,9,14,45,718.5,189.5,2.95,26.4,741.5,944.45,695.37
2018,8,9,15,0,708.0,185.0,3.0,26.3,707.0,918.72,680.45
2018,8,9,15,15,692.0,180.0,3.0,26.3,666.5,884.5,659.13
2018,8,9,15,30,676.0,175.0,3.0,26.3,626.0,847.97,636.16
2018,8,9,15,45,657.5,167.5,3.05,25.9,581.0,804.47,609.41
2018,8,9,16,0,639.0,160.0,3.1,25.5,536.0,759.37,581.07
2018,8,9,16,15,614.5,152.0,3.1,25.1,488.0,707.43,546.78
2018,8,9,16,30,590.0,144.0,3.1,24.7,440.0,654.92,510.86
2018,8,9,16,45,560.5,134.0,3.05,24.3,391.0,590.62,465.21
2018,8,9,17,0,531.0,124.0,3.0,23.9,342.0,533.54,423.51
2018,8,9,17,15,490.0,113.0,2.95,23.2,292.5,468.93,375.03
2018,8,9,17,30,449.0,102.0,2.9,22.5,243.0,407.02,326.92
2018,8,9,17,45,397.0,88.5,2.9,21.8,196.0,339.25,272.43
2018,8,9,18,0,345.0,75.0,2.9,21.1,149.0,276.27,219.92
2018,8,9,18,15,274.0,58.0,2.9,20.5,107.0,205.97,160.17
2018,8,9,18,30,203.0,41.0,2.9,19.9,65.0,143.54,105.34
2018,8,9,18,45,129.5,26.5,2.9,19.3,39.0,86.03,34.31
2018,8,9,19,0,56.0,12.0,2.9,18.7,13.0,25.9,0.0
2018,8,9,19,15,28.0,6.0,2.9,18.4,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,15,53.0,7.5,2.05,14.55,8.5,0.0,0.0
2018,8,10,5,30,106.0,15.0,2.1,14.9,17.0,13.64,0.0
2018,8,10,5,45,215.0,26.5,2.2,15.3,46.5,20.95,5.22
2018,8,10,6,0,324.0,38.0,2.3,15.7,76.0,31.08,20.63
2018,8,10,6,15,361.5,50.0,2.25,16.1,112.0,39.73,29.06
2018,8,10,6,30,399.0,62.0,2.2,16.5,148.0,46.7,35.59
2018,8,10,6,45,355.5,84.0,2.15,16.95,176.0,61.63,48.91
2018,8,10,7,0,312.0,106.0,2.1,17.4,204.0,75.76,61.26
2018,8,10,7,15,322.0,125.5,2.15,17.95,242.5,92.6,75.69
2018,8,10,7,30,332.0,145.0,2.2,18.5,281.0,104.85,85.89
2018,8,10,7,45,339.0,166.0,2.2,19.1,320.5,125.98,93.74
2018,8,10,8,0,346.0,187.0,2.2,19.7,360.0,166.9,117.85
2018,8,10,8,15,352.0,207.0,2.2,20.25,398.5,208.3,148.2
2018,8,10,8,30,358.0,227.0,2.2,20.8,437.0,250.72,181.94
2018,8,10,8,45,362.5,246.0,2.25,21.4,473.5,292.92,216.33
2018,8,10,9,0,367.0,265.0,2.3,22.0,510.0,335.74,251.01
2018,8,10,9,15,384.0,279.0,2.35,22.4,549.0,380.19,286.37
2018,8,10,9,30,401.0,293.0,2.4,22.8,588.0,424.76,321.21
2018,8,10,9,45,432.5,294.5,2.4,23.25,627.0,470.64,356.23
2018,8,10,10,0,464.0,296.0,2.4,23.7,666.0,519.14,392.5
2018,8,10,10,15,491.5,300.5,2.45,24.0,705.5,570.0,430.06
2018,8,10,10,30,519.0,305.0,2.5,24.3,745.0,622.58,468.1
2018,8,10,10,45,502.5,321.0,2.6,24.6,756.0,655.14,490.96
2018,8,10,11,0,486.0,337.0,2.7,24.9,767.0,685.2,511.7
2018,8,10,11,15,457.0,353.5,2.75,25.05,763.5,703.24,523.64
2018,8,10,11,30,428.0,370.0,2.8,25.2,760.0,717.89,533.07
2018,8,10,11,45,429.5,373.5,2.9,25.35,767.5,744.06,551.31
2018,8,10,12,0,431.0,377.0,3.0,25.5,775.0,768.74,568.33
2018,8,10,12,15,436.0,375.5,3.1,25.6,778.0,790.34,583.48
2018,8,10,12,30,441.0,374.0,3.2,25.7,781.0,810.19,597.45
2018,8,10,12,45,446.0,368.5,3.3,25.75,777.0,824.27,607.75
2018,8,10,13,0,451.0,363.0,3.4,25.8,773.0,836.2,616.68
2018,8,10,13,15,456.5,353.5,3.5,25.75,762.5,842.4,622.18
2018,8,10,13,30,462.0,344.0,3.6,25.7,752.0,846.19,626.16
2018,8,10,13,45,523.0,303.0,3.75,25.65,754.0,871.26,646.8
2018,8,10,14,0,584.0,262.0,3.9,25.6,756.0,896.96,667.73
2018,8,10,14,15,693.5,201.5,4.0,25.4,768.0,944.5,703.39
2018,8,10,14,30,803.0,141.0,4.1,25.2,780.0,976.9,727.08
2018,8,10,14,45,794.5,137.0,4.2,25.05,745.5,955.43,714.59
2018,8,10,15,0,786.0,133.0,4.3,24.9,711.0,930.78,700.28
2018,8,10,15,15,771.5,130.0,4.3,24.9,670.5,898.54,679.79
2018,8,10,15,30,757.0,127.0,4.3,24.9,630.0,863.75,657.46
2018,8,10,15,45,741.5,122.0,4.35,24.4,586.0,828.21,635.91
2018,8,10,16,0,726.0,117.0,4.4,23.9,542.0,785.92,609.18
2018,8,10,16,15,705.0,112.0,4.35,23.5,495.0,737.4,576.89
2018,8,10,16,30,684.0,107.0,4.3,23.1,448.0,687.88,543.28
2018,8,10,16,45,651.0,100.5,4.3,22.7,396.5,626.96,500.48
2018,8,10,17,0,618.0,94.0,4.3,22.3,345.0,566.76,455.88
2018,8,10,17,15,575.0,87.0,4.2,21.8,295.0,500.55,404.99
2018,8,10,17,30,532.0,80.0,4.1,21.3,245.0,436.84,354.34
2018,8,10,17,45,478.0,71.0,3.95,20.75,198.5,367.76,297.61
2018,8,10,18,0,424.0,62.0,3.8,20.2,152.0,303.2,242.67
2018,8,10,18,15,341.0,51.0,3.65,19.75,110.5,226.93,177.03
2018,8,10,18,30,258.0,40.0,3.5,19.3,69.0,163.65,119.97
2018,8,10,18,45,164.0,26.5,3.3,18.8,41.5,96.58,30.63
2018,8,10,19,0,70.0,13.0,3.1,18.3,14.0,30.49,0.0
2018,8,10,19,15,35.0,6.5,3.05,18.15,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.75,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.9,16.1,14.0,11.82,0.0
2018,8,11,5,45,152.0,27.5,3.0,16.35,41.5,21.71,4.12
2018,8,11,6,0,239.0,42.0,3.1,16.6,69.0,32.67,21.77
2018,8,11,6,15,296.5,55.0,3.1,17.0,106.0,42.04,30.9
2018,8,11,6,30,354.0,68.0,3.1,17.4,143.0,51.07,39.26
2018,8,11,6,45,349.5,84.5,3.05,17.75,175.5,62.04,49.09
2018,8,11,7,0,345.0,101.0,3.0,18.1,208.0,72.44,58.19
2018,8,11,7,15,352.0,120.0,3.05,18.65,246.5,84.09,68.14
2018,8,11,7,30,359.0,139.0,3.1,19.2,285.0,95.11,77.33
2018,8,11,7,45,365.0,159.5,3.15,19.7,325.0,115.83,85.0
2018,8,11,8,0,371.0,180.0,3.2,20.2,365.0,164.47,114.93
2018,8,11,8,15,384.5,198.0,3.25,20.65,407.0,201.87,141.81
2018,8,11,8,30,398.0,216.0,3.3,21.1,449.0,247.05,177.92
2018,8,11,8,45,410.0,232.5,3.35,21.55,489.0,292.49,215.32
2018,8,11,9,0,422.0,249.0,3.4,22.0,529.0,339.38,253.82
2018,8,11,9,15,442.0,258.0,3.45,22.35,567.5,384.91,290.81
2018,8,11,9,30,462.0,267.0,3.5,22.7,606.0,432.34,328.63
2018,8,11,9,45,475.5,276.0,3.5,23.0,640.0,478.14,364.48
2018,8,11,10,0,489.0,285.0,3.5,23.3,674.0,524.73,400.09
2018,8,11,10,15,496.5,296.5,3.55,23.5,704.0,570.3,434.35
2018,8,11,10,30,504.0,308.0,3.6,23.7,734.0,615.76,467.81
2018,8,11,10,45,470.5,332.5,3.65,23.9,738.5,642.89,486.83
2018,8,11,11,0,437.0,357.0,3.7,24.1,743.0,666.22,502.73
2018,8,11,11,15,413.5,373.0,3.8,24.15,743.0,686.43,516.84
2018,8,11,11,30,390.0,389.0,3.9,24.2,743.0,698.19,524.91
2018,8,11,11,45,400.0,387.5,3.95,24.3,753.5,731.81,548.72
2018,8,11,12,0,410.0,386.0,4.0,24.4,764.0,758.84,567.75
2018,8,11,12,15,428.0,379.0,4.05,24.35,773.5,786.94,588.1
2018,8,11,12,30,446.0,372.0,4.1,24.3,783.0,813.8,607.55
2018,8,11,12,45,448.0,367.0,4.2,24.3,777.0,825.5,616.3
2018,8,11,13,0,450.0,362.0,4.3,24.3,771.0,834.95,623.65
2018,8,11,13,15,454.5,352.5,4.3,24.2,759.5,840.11,628.12
2018,8,11,13,30,459.0,343.0,4.3,24.1,748.0,842.84,631.04
2018,8,11,13,45,515.0,306.0,4.35,24.0,749.5,866.93,650.71
2018,8,11,14,0,571.0,269.0,4.4,23.9,751.0,887.41,667.86
2018,8,11,14,15,668.5,216.0,4.4,23.75,761.0,935.33,703.95
2018,8,11,14,30,766.0,163.0,4.4,23.6,771.0,964.05,724.75
2018,8,11,14,45,754.0,160.5,4.4,23.4,736.0,948.15,715.49
2018,8,11,15,0,742.0,158.0,4.4,23.2,701.0,922.46,699.86
2018,8,11,15,15,726.5,154.0,4.4,23.2,660.5,889.0,678.3
2018,8,11,15,30,711.0,150.0,4.4,23.2,620.0,853.16,655.0
2018,8,11,15,45,690.5,145.0,4.3,22.75,575.0,809.59,626.7
2018,8,11,16,0,670.0,140.0,4.2,22.3,530.0,764.47,596.95
2018,8,11,16,15,644.5,134.0,4.15,21.95,482.5,712.85,561.9
2018,8,11,16,30,619.0,128.0,4.1,21.6,435.0,660.67,525.62
2018,8,11,16,45,586.5,121.0,4.1,21.25,386.0,601.94,482.83
2018,8,11,17,0,554.0,114.0,4.1,20.9,337.0,543.93,439.37
2018,8,11,17,15,510.0,104.5,4.05,20.45,287.5,472.04,383.82
2018,8,11,17,30,466.0,95.0,4.0,20.0,238.0,409.05,333.39
2018,8,11,17,45,407.0,83.5,3.9,19.55,191.0,338.87,275.37
2018,8,11,18,0,348.0,72.0,3.8,19.1,144.0,274.28,220.24
2018,8,11,18,15,272.0,56.5,3.8,18.7,103.0,203.52,159.08
2018,8,11,18,30,196.0,41.0,3.8,18.3,62.0,141.48,103.17
2018,8,11,18,45,116.0,24.5,3.8,17.9,35.5,77.72,14.73
2018,8,11,19,0,36.0,8.0,3.8,17.5,9.0,16.85,0.0
2018,8,11,19,15,18.0,4.0,3.8,17.3,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,2.45,15.1,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,2.5,15.4,8.0,7.28,0.0
2018,8,12,5,45,88.5,24.5,2.55,15.7,33.0,19.81,1.68
2018,8,12,6,0,150.0,41.0,2.6,16.0,58.0,32.63,21.68
2018,8,12,6,15,209.0,58.0,2.5,16.4,94.5,45.54,33.98
2018,8,12,6,30,268.0,75.0,2.4,16.8,131.0,56.09,43.73
2018,8,12,6,45,289.0,89.5,2.3,17.15,165.5,65.52,52.25
2018,8,12,7,0,310.0,104.0,2.2,17.5,200.0,74.49,60.12
2018,8,12,7,15,314.5,124.5,2.15,18.0,237.0,91.92,75.1
2018,8,12,7,30,319.0,145.0,2.1,18.5,274.0,104.8,85.87
2018,8,12,7,45,321.5,167.0,2.05,18.95,312.0,125.99,94.19
2018,8,12,8,0,324.0,189.0,2.0,19.4,350.0,166.23,118.32
2018,8,12,8,15,334.0,208.5,2.0,19.85,389.5,206.69,147.89
2018,8,12,8,30,344.0,228.0,2.0,20.3,429.0,248.65,181.14
2018,8,12,8,45,359.5,245.0,2.05,20.8,469.5,291.71,215.88
2018,8,12,9,0,375.0,262.0,2.1,21.3,510.0,336.66,252.07
2018,8,12,9,15,392.0,274.5,2.15,21.7,548.5,380.47,287.04
2018,8,12,9,30,409.0,287.0,2.2,22.1,587.0,424.52,321.6
2018,8,12,9,45,433.5,292.0,2.3,22.5,623.5,470.09,356.76
2018,8,12,10,0,458.0,297.0,2.4,22.9,660.0,517.62,392.7
2018,8,12,10,15,464.0,308.0,2.5,23.15,687.5,560.46,424.62
2018,8,12,10,30,470.0,319.0,2.6,23.4,715.0,603.08,455.75
2018,8,12,10,45,454.0,335.0,2.7,23.7,726.0,633.94,477.56
2018,8,12,11,0,438.0,351.0,2.8,24.0,737.0,662.45,497.34
2018,8,12,11,15,426.5,363.0,2.9,24.1,744.0,688.72,515.75
2018,8,12,11,30,415.0,375.0,3.0,24.2,751.0,712.97,532.55
2018,8,12,11,45,428.0,370.5,3.1,24.35,761.5,741.52,552.84
2018,8,12,12,0,441.0,366.0,3.2,24.5,772.0,769.07,572.31
2018,8,12,12,15,422.5,376.0,3.3,24.45,764.5,779.76,579.7
2018,8,12,12,30,404.0,386.0,3.4,24.4,757.0,787.81,585.39
2018,8,12,12,45,402.5,383.0,3.55,24.4,750.0,797.39,592.9
2018,8,12,13,0,401.0,380.0,3.7,24.4,743.0,804.79,598.96
2018,8,12,13,15,406.0,370.5,3.8,24.25,733.0,810.1,604.08
2018,8,12,13,30,411.0,361.0,3.9,24.1,723.0,813.17,607.75
2018,8,12,13,45,483.5,315.5,4.05,23.95,730.5,845.52,634.21
2018,8,12,14,0,556.0,270.0,4.2,23.8,738.0,873.9,657.87
2018,8,12,14,15,674.5,206.5,4.3,23.6,754.0,931.88,701.69
2018,8,12,14,30,793.0,143.0,4.4,23.4,770.0,970.07,729.54
2018,8,12,14,45,785.5,138.5,4.45,23.15,736.0,949.06,717.14
2018,8,12,15,0,778.0,134.0,4.5,22.9,702.0,924.86,703.04
2018,8,12,15,15,763.0,131.5,4.5,22.9,662.0,892.74,682.39
2018,8,12,15,30,748.0,129.0,4.5,22.9,622.0,858.09,659.91
2018,8,12,15,45,669.0,140.0,4.6,22.3,557.5,784.86,611.64
2018,8,12,16,0,590.0,151.0,4.7,21.7,493.0,707.83,559.29
2018,8,12,16,15,487.5,157.5,4.7,21.3,423.5,602.07,481.11
2018,8,12,16,30,385.0,164.0,4.7,20.9,354.0,510.17,410.93
2018,8,12,16,45,408.0,142.0,4.65,20.5,323.0,486.29,394.66
2018,8,12,17,0,431.0,120.0,4.6,20.1,292.0,458.82,374.66
2018,8,12,17,15,456.0,102.0,4.55,19.6,261.0,433.73,355.66
2018,8,12,17,30,481.0,84.0,4.5,19.1,230.0,409.99,336.37
2018,8,12,17,45,398.5,75.0,4.45,18.65,180.5,323.86,264.76
2018,8,12,18,0,316.0,66.0,4.4,18.2,131.0,251.14,202.52
2018,8,12,18,15,216.5,51.5,4.25,17.8,90.0,173.0,135.19
2018,8,12,18,30,117.0,37.0,4.1,17.4,49.0,98.06,69.93
2018,8,12,18,45,66.5,22.0,4.0,17.05,28.0,52.64,0.0
2018,8,12,19,0,16.0,7.0,3.9,16.7,7.0,10.61,0.0
2018,8,12,19,15,8.0,3.5,3.8,16.55,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,5,15,21.0,4.5,2.8,14.4,5.0,0.0,0.0
2018,8,13,5,30,42.0,9.0,2.9,14.7,10.0,8.19,0.0
2018,8,13,5,45,130.0,24.5,3.05,15.0,37.0,19.34,0.0
2018,8,13,6,0,218.0,40.0,3.2,15.3,64.0,31.14,20.36
2018,8,13,6,15,224.0,48.5,3.2,15.65,84.5,36.93,26.56
2018,8,13,6,30,230.0,57.0,3.2,16.0,105.0,42.46,31.87
2018,8,13,6,45,115.0,72.5,3.15,16.35,96.5,58.98,46.66
2018,8,13,7,0,0.0,88.0,3.1,16.7,88.0,75.12,60.89
2018,8,13,7,15,0.0,98.5,3.1,17.05,98.5,84.18,68.66
2018,8,13,7,30,0.0,109.0,3.1,17.4,109.0,93.16,76.21
2018,8,13,7,45,0.0,123.0,3.05,17.75,123.0,104.9,82.14
2018,8,13,8,0,0.0,137.0,3.0,18.1,137.0,117.13,91.79
2018,8,13,8,15,2.0,155.5,3.0,18.4,156.5,133.29,104.45
2018,8,13,8,30,4.0,174.0,3.0,18.7,176.0,149.88,117.32
2018,8,13,8,45,6.5,190.5,2.95,19.05,194.5,165.42,129.2
2018,8,13,9,0,9.0,207.0,2.9,19.4,213.0,181.39,141.35
2018,8,13,9,15,13.5,228.5,2.95,19.65,238.0,202.7,157.71
2018,8,13,9,30,18.0,250.0,3.0,19.9,263.0,224.76,174.57
2018,8,13,9,45,24.0,274.0,3.0,20.15,292.5,250.42,194.1
2018,8,13,10,0,30.0,298.0,3.0,20.4,322.0,276.18,213.57
2018,8,13,10,15,37.0,323.0,3.05,20.6,353.5,306.2,236.24
2018,8,13,10,30,44.0,348.0,3.1,20.8,385.0,337.43,259.64
2018,8,13,10,45,43.0,354.5,3.15,21.0,391.5,347.74,266.99
2018,8,13,11,0,42.0,361.0,3.2,21.2,398.0,357.89,274.27
2018,8,13,11,15,42.0,367.5,3.3,21.25,405.0,368.7,282.27
2018,8,13,11,30,42.0,374.0,3.4,21.3,412.0,379.45,290.23
2018,8,13,11,45,48.0,389.5,3.45,21.35,433.5,403.9,308.52
2018,8,13,12,0,54.0,405.0,3.5,21.4,455.0,428.94,327.14
2018,8,13,12,15,63.0,412.0,3.55,21.35,470.0,448.97,342.3
2018,8,13,12,30,72.0,419.0,3.6,21.3,485.0,469.31,357.72
2018,8,13,12,45,77.0,419.5,3.7,21.3,489.5,479.41,365.55
2018,8,13,13,0,82.0,420.0,3.8,21.3,494.0,489.31,373.32
2018,8,13,13,15,83.0,411.5,3.9,21.2,485.5,485.65,371.26
2018,8,13,13,30,84.0,403.0,4.0,21.1,477.0,481.44,368.87
2018,8,13,13,45,161.5,380.0,4.1,21.0,517.0,555.65,427.14
2018,8,13,14,0,239.0,357.0,4.2,20.9,557.0,629.5,484.14
2018,8,13,14,15,464.0,269.0,4.25,20.7,640.5,780.68,600.91
2018,8,13,14,30,689.0,181.0,4.3,20.5,724.0,915.21,700.42
2018,8,13,14,45,641.0,191.5,4.35,20.35,678.5,872.16,671.12
2018,8,13,15,0,593.0,202.0,4.4,20.2,633.0,827.21,641.3
2018,8,13,15,15,536.5,206.5,4.4,20.2,579.5,760.08,593.63
2018,8,13,15,30,480.0,211.0,4.4,20.2,526.0,700.77,550.77
2018,8,13,15,45,472.5,197.0,4.45,19.65,488.5,665.54,527.78
2018,8,13,16,0,465.0,183.0,4.5,19.1,451.0,628.77,503.02
2018,8,13,16,15,421.5,176.0,4.5,18.8,402.5,568.8,458.54
2018,8,13,16,30,378.0,169.0,4.5,18.5,354.0,510.46,414.45
2018,8,13,16,45,381.5,149.0,4.45,18.15,318.0,474.66,388.14
2018,8,13,17,0,385.0,129.0,4.4,17.8,282.0,437.14,359.63
2018,8,13,17,15,391.0,111.5,4.4,17.45,247.5,402.54,332.52
2018,8,13,17,30,397.0,94.0,4.4,17.1,213.0,366.2,302.78
2018,8,13,17,45,333.0,81.0,4.35,16.75,167.5,295.14,242.75
2018,8,13,18,0,269.0,68.0,4.3,16.4,122.0,230.38,186.67
2018,8,13,18,15,195.0,53.0,4.25,16.15,86.0,156.71,122.68
2018,8,13,18,30,121.0,38.0,4.2,15.9,50.0,101.84,72.43
2018,8,13,18,45,66.0,22.5,4.1,15.6,28.5,53.15,0.0
2018,8,13,19,0,11.0,7.0,4.0,15.3,7.0,9.27,0.0
2018,8,13,19,15,5.5,3.5,3.95,15.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.55,15.0,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.6,15.2,6.0,5.46,0.0
2018,8,14,5,45,61.5,23.0,3.65,15.45,28.5,18.59,0.0
2018,8,14,6,0,106.0,40.0,3.7,15.7,51.0,31.76,20.68
2018,8,14,6,15,107.5,53.0,3.7,15.95,69.5,41.64,30.57
2018,8,14,6,30,109.0,66.0,3.7,16.2,88.0,53.42,41.44
2018,8,14,6,45,54.5,76.0,3.75,16.5,87.0,63.51,50.6
2018,8,14,7,0,0.0,86.0,3.8,16.8,86.0,73.56,59.49
2018,8,14,7,15,1.5,102.5,3.8,17.05,103.0,87.14,71.27
2018,8,14,7,30,3.0,119.0,3.8,17.3,120.0,100.61,82.75
2018,8,14,7,45,5.0,121.5,3.75,17.6,123.5,103.84,81.28
2018,8,14,8,0,7.0,124.0,3.7,17.9,127.0,107.56,83.77
2018,8,14,8,15,6.5,138.0,3.7,18.1,141.0,120.1,93.68
2018,8,14,8,30,6.0,152.0,3.7,18.3,155.0,132.66,103.57
2018,8,14,8,45,6.0,168.0,3.65,18.55,171.5,147.02,114.81
2018,8,14,9,0,6.0,184.0,3.6,18.8,188.0,161.51,126.05
2018,8,14,9,15,8.5,202.0,3.6,19.0,208.0,178.79,139.42
2018,8,14,9,30,11.0,220.0,3.6,19.2,228.0,196.52,153.08
2018,8,14,9,45,16.5,252.0,3.6,19.45,264.5,228.08,177.5
2018,8,14,10,0,22.0,284.0,3.6,19.7,301.0,260.62,202.42
2018,8,14,10,15,31.0,314.0,3.65,19.85,339.5,294.97,228.69
2018,8,14,10,30,40.0,344.0,3.7,20.0,378.0,331.5,256.4
2018,8,14,10,45,40.0,352.0,3.7,20.15,386.5,343.62,265.2
2018,8,14,11,0,40.0,360.0,3.7,20.3,395.0,355.72,274.03
2018,8,14,11,15,37.0,361.0,3.8,20.4,394.0,358.99,276.25
2018,8,14,11,30,34.0,362.0,3.9,20.5,393.0,361.83,278.18
2018,8,14,11,45,41.0,378.5,3.95,20.6,416.0,387.67,297.68
2018,8,14,12,0,48.0,395.0,4.0,20.7,439.0,414.21,317.57
2018,8,14,12,15,76.0,411.5,4.05,20.7,481.0,460.94,353.27
2018,8,14,12,30,104.0,428.0,4.1,20.7,523.0,509.21,389.78
2018,8,14,12,45,171.5,431.5,4.2,20.75,586.5,597.91,456.75
2018,8,14,13,0,239.0,435.0,4.3,20.8,650.0,689.79,524.69
2018,8,14,13,15,298.0,409.5,4.35,20.75,673.0,730.4,555.86
2018,8,14,13,30,357.0,384.0,4.4,20.7,696.0,769.92,586.52
2018,8,14,13,45,446.0,331.5,4.45,20.65,711.0,825.25,629.25
2018,8,14,14,0,535.0,279.0,4.5,20.6,726.0,863.4,659.99
2018,8,14,14,15,661.5,212.5,4.5,20.5,745.5,926.24,707.78
2018,8,14,14,30,788.0,146.0,4.5,20.4,765.0,969.21,738.53
2018,8,14,14,45,779.5,142.0,4.55,20.25,730.5,947.73,725.48
2018,8,14,15,0,771.0,138.0,4.6,20.1,696.0,923.1,710.67
2018,8,14,15,15,756.0,134.0,4.6,20.1,655.0,889.33,688.57
2018,8,14,15,30,741.0,130.0,4.6,20.1,614.0,858.34,668.38
2018,8,14,15,45,725.0,125.5,4.55,19.65,570.5,818.36,642.38
2018,8,14,16,0,709.0,121.0,4.5,19.2,527.0,776.49,614.71
2018,8,14,16,15,686.5,115.0,4.5,18.9,479.5,725.87,580.02
2018,8,14,16,30,664.0,109.0,4.5,18.6,432.0,674.44,544.05
2018,8,14,16,45,633.0,102.5,4.5,18.35,382.5,615.58,501.24
2018,8,14,17,0,602.0,96.0,4.5,18.1,333.0,557.33,456.71
2018,8,14,17,15,519.0,92.5,4.45,17.75,275.5,469.41,386.77
2018,8,14,17,30,436.0,89.0,4.4,17.4,218.0,383.64,316.66
2018,8,14,17,45,347.5,77.5,4.4,17.05,167.5,298.88,245.55
2018,8,14,18,0,259.0,66.0,4.4,16.7,117.0,223.09,180.35
2018,8,14,18,15,193.5,50.5,4.3,16.4,82.5,162.08,126.64
2018,8,14,18,30,128.0,35.0,4.2,16.1,48.0,100.47,70.21
2018,8,14,18,45,71.0,20.5,4.15,15.85,27.0,51.64,0.0
2018,8,14,19,0,14.0,6.0,4.1,15.6,6.0,9.14,0.0
2018,8,14,19,15,7.0,3.0,4.05,15.5,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,15.0,3.5,2.95,15.3,3.5,0.0,0.0
2018,8,15,5,30,30.0,7.0,3.0,15.6,7.0,6.37,0.0
2018,8,15,5,45,106.5,20.5,3.05,15.85,30.0,16.15,0.0
2018,8,15,6,0,183.0,34.0,3.1,16.1,53.0,26.42,16.09
2018,8,15,6,15,196.0,44.0,3.15,16.4,74.5,33.48,23.42
2018,8,15,6,30,209.0,54.0,3.2,16.7,96.0,40.23,29.79
2018,8,15,6,45,104.5,70.0,3.2,17.0,91.0,57.08,44.85
2018,8,15,7,0,0.0,86.0,3.2,17.3,86.0,73.5,59.32
2018,8,15,7,15,2.0,106.5,3.15,17.6,107.5,90.05,73.64
2018,8,15,7,30,4.0,127.0,3.1,17.9,129.0,106.4,87.55
2018,8,15,7,45,23.0,156.5,3.05,18.2,168.0,129.92,102.27
2018,8,15,8,0,42.0,186.0,3.0,18.5,207.0,150.99,117.61
2018,8,15,8,15,61.5,215.0,2.95,18.8,249.0,180.71,139.97
2018,8,15,8,30,81.0,244.0,2.9,19.1,291.0,213.55,165.0
2018,8,15,8,45,96.0,267.5,2.85,19.4,327.5,244.23,188.64
2018,8,15,9,0,111.0,291.0,2.8,19.7,364.0,273.64,211.34
2018,8,15,9,15,133.0,313.5,2.85,19.95,406.5,311.37,240.44
2018,8,15,9,30,155.0,336.0,2.9,20.2,449.0,351.98,271.59
2018,8,15,9,45,182.5,353.0,2.9,20.45,492.0,393.79,303.38
2018,8,15,10,0,210.0,370.0,2.9,20.7,535.0,438.61,337.12
2018,8,15,10,15,254.0,376.5,2.95,20.85,584.0,488.64,374.84
2018,8,15,10,30,298.0,383.0,3.0,21.0,633.0,542.65,415.12
2018,8,15,10,45,312.0,390.5,3.1,21.2,658.0,579.65,442.2
2018,8,15,11,0,326.0,398.0,3.2,21.4,683.0,617.18,469.47
2018,8,15,11,15,346.5,396.5,3.3,21.45,704.5,652.04,495.11
2018,8,15,11,30,367.0,395.0,3.4,21.5,726.0,687.24,520.84
2018,8,15,11,45,377.0,393.5,3.5,21.6,735.5,713.31,539.68
2018,8,15,12,0,387.0,392.0,3.6,21.7,745.0,738.49,557.86
2018,8,15,12,15,389.5,390.0,3.7,21.7,745.5,755.1,570.07
2018,8,15,12,30,392.0,388.0,3.8,21.7,746.0,770.06,581.19
2018,8,15,12,45,392.0,385.0,3.85,21.7,740.0,779.83,588.49
2018,8,15,13,0,392.0,382.0,3.9,21.7,734.0,787.66,594.53
2018,8,15,13,15,387.0,377.5,3.95,21.65,720.0,786.98,594.73
2018,8,15,13,30,382.0,373.0,4.0,21.6,706.0,784.22,593.59
2018,8,15,13,45,456.5,325.0,4.05,21.55,713.0,829.84,628.87
2018,8,15,14,0,531.0,277.0,4.1,21.5,720.0,857.8,651.83
2018,8,15,14,15,690.5,193.0,4.15,21.35,747.0,935.04,709.67
2018,8,15,14,30,850.0,109.0,4.2,21.2,774.0,979.63,741.55
2018,8,15,14,45,841.0,106.5,4.2,21.05,739.0,958.39,728.38
2018,8,15,15,0,832.0,104.0,4.2,20.9,704.0,933.94,713.49
2018,8,15,15,15,818.5,101.5,4.2,20.9,663.0,911.55,699.65
2018,8,15,15,30,805.0,99.0,4.2,20.9,622.0,876.76,677.05
2018,8,15,15,45,789.5,96.0,4.2,20.5,578.0,837.12,651.9
2018,8,15,16,0,774.0,93.0,4.2,20.1,534.0,795.38,624.9
2018,8,15,16,15,752.0,89.5,4.15,19.85,486.0,745.85,591.19
2018,8,15,16,30,730.0,86.0,4.1,19.6,438.0,695.27,556.12
2018,8,15,16,45,700.5,81.5,4.1,19.3,388.0,640.26,517.17
2018,8,15,17,0,671.0,77.0,4.1,19.0,338.0,582.66,474.77
2018,8,15,17,15,628.5,72.0,4.05,18.65,288.0,516.7,423.12
2018,8,15,17,30,586.0,67.0,4.0,18.3,238.0,453.16,371.52
2018,8,15,17,45,524.0,59.5,3.95,17.95,189.5,378.78,309.24
2018,8,15,18,0,462.0,52.0,3.9,17.6,141.0,309.82,249.32
2018,8,15,18,15,369.0,42.5,3.85,17.35,100.0,231.06,180.02
2018,8,15,18,30,276.0,33.0,3.8,17.1,59.0,162.3,112.76
2018,8,15,18,45,164.5,20.5,3.7,16.8,33.5,85.43,0.0
2018,8,15,19,0,53.0,8.0,3.6,16.5,8.0,21.17,0.0
2018,8,15,19,15,26.5,4.0,3.6,16.35,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,15,29.0,4.5,2.3,14.5,4.5,0.0,0.0
2018,8,16,5,30,58.0,9.0,2.4,14.9,9.0,8.19,0.0
2018,8,16,5,45,171.5,22.0,2.55,15.3,36.5,17.45,0.0
2018,8,16,6,0,285.0,35.0,2.7,15.7,64.0,28.96,18.03
2018,8,16,6,15,331.5,46.5,2.7,16.05,99.0,35.82,25.44
2018,8,16,6,30,378.0,58.0,2.7,16.4,134.0,43.9,33.02
2018,8,16,6,45,342.0,79.0,2.65,16.75,163.0,58.29,45.95
2018,8,16,7,0,306.0,100.0,2.6,17.1,192.0,71.92,57.97
2018,8,16,7,15,302.0,122.0,2.6,17.45,227.0,90.26,73.86
2018,8,16,7,30,298.0,144.0,2.6,17.8,262.0,104.11,85.59
2018,8,16,7,45,309.5,164.5,2.55,18.15,302.0,123.93,93.25
2018,8,16,8,0,321.0,185.0,2.5,18.5,342.0,163.43,116.8
2018,8,16,8,15,337.5,203.5,2.45,18.85,384.0,204.14,146.57
2018,8,16,8,30,354.0,222.0,2.4,19.2,426.0,247.14,180.73
2018,8,16,8,45,370.0,238.5,2.4,19.55,467.0,290.7,216.32
2018,8,16,9,0,386.0,255.0,2.4,19.9,508.0,336.18,253.43
2018,8,16,9,15,402.0,267.5,2.35,20.25,545.5,378.45,287.6
2018,8,16,9,30,418.0,280.0,2.3,20.6,583.0,424.93,324.24
2018,8,16,9,45,435.0,287.5,2.25,20.9,616.5,469.29,358.54
2018,8,16,10,0,452.0,295.0,2.2,21.2,650.0,514.84,392.9
2018,8,16,10,15,458.0,305.0,2.2,21.5,676.5,556.69,423.82
2018,8,16,10,30,464.0,315.0,2.2,21.8,703.0,598.29,453.86
2018,8,16,10,45,459.5,327.5,2.2,22.1,720.0,634.16,479.0
2018,8,16,11,0,455.0,340.0,2.2,22.4,737.0,668.62,502.66
2018,8,16,11,15,454.0,348.0,2.3,22.65,750.0,700.38,524.81
2018,8,16,11,30,453.0,356.0,2.4,22.9,763.0,730.75,545.74
2018,8,16,11,45,453.5,359.5,2.5,23.1,770.0,756.76,563.72
2018,8,16,12,0,454.0,363.0,2.6,23.3,777.0,781.11,580.48
2018,8,16,12,15,454.0,363.5,2.7,23.4,777.0,800.34,593.98
2018,8,16,12,30,454.0,364.0,2.8,23.5,777.0,817.54,606.13
2018,8,16,12,45,457.0,358.5,2.95,23.55,771.0,829.68,615.51
2018,8,16,13,0,460.0,353.0,3.1,23.6,765.0,839.55,623.43
2018,8,16,13,15,470.0,341.5,3.15,23.5,756.5,848.08,630.59
2018,8,16,13,30,480.0,330.0,3.2,23.4,748.0,854.16,636.19
2018,8,16,13,45,554.5,283.5,3.3,23.35,754.0,886.53,662.08
2018,8,16,14,0,629.0,237.0,3.4,23.3,760.0,920.81,688.97
2018,8,16,14,15,745.5,172.0,3.45,23.1,769.5,967.74,722.5
2018,8,16,14,30,862.0,107.0,3.5,22.9,779.0,989.71,738.92
2018,8,16,14,45,853.0,104.5,3.55,22.7,743.5,968.23,726.51
2018,8,16,15,0,844.0,102.0,3.6,22.5,708.0,943.47,712.21
2018,8,16,15,15,830.5,100.0,3.6,22.5,667.0,911.93,692.36
2018,8,16,15,30,817.0,98.0,3.6,22.5,626.0,886.71,676.86
2018,8,16,15,45,800.5,95.0,3.65,21.95,581.0,845.75,651.86
2018,8,16,16,0,784.0,92.0,3.7,21.4,536.0,802.73,625.02
2018,8,16,16,15,762.0,87.5,3.7,21.05,487.0,751.59,591.04
2018,8,16,16,30,740.0,83.0,3.7,20.7,438.0,699.37,555.58
2018,8,16,16,45,709.5,79.5,3.7,20.35,388.0,641.28,514.81
2018,8,16,17,0,679.0,76.0,3.7,20.0,338.0,586.74,475.27
2018,8,16,17,15,635.5,70.5,3.65,19.55,287.0,519.11,422.85
2018,8,16,17,30,592.0,65.0,3.6,19.1,236.0,454.01,370.46
2018,8,16,17,45,529.0,58.0,3.6,18.65,187.5,379.4,308.41
2018,8,16,18,0,466.0,51.0,3.6,18.2,139.0,310.3,248.63
2018,8,16,18,15,370.5,41.0,3.45,17.85,97.5,229.81,178.04
2018,8,16,18,30,275.0,31.0,3.3,17.5,56.0,159.9,108.1
2018,8,16,18,45,163.5,19.0,3.2,17.15,31.5,69.14,0.0
2018,8,16,19,0,52.0,7.0,3.1,16.8,7.0,6.37,0.0
2018,8,16,19,15,26.0,3.5,3.1,16.65,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,5,15,26.0,4.5,1.8,14.7,4.5,0.0,0.0
2018,8,17,5,30,52.0,9.0,1.9,15.1,9.0,8.19,0.0
2018,8,17,5,45,160.0,22.0,1.95,15.5,35.0,17.47,0.0
2018,8,17,6,0,268.0,35.0,2.0,15.9,61.0,27.43,16.57
2018,8,17,6,15,271.0,42.0,1.95,16.3,82.0,32.23,22.29
2018,8,17,6,30,274.0,49.0,1.9,16.7,103.0,36.81,26.77
2018,8,17,6,45,137.0,64.0,1.85,17.1,91.0,49.85,38.46
2018,8,17,7,0,0.0,79.0,1.8,17.5,79.0,68.08,54.51
2018,8,17,7,15,0.0,88.5,1.7,17.95,88.5,76.36,61.6
2018,8,17,7,30,0.0,98.0,1.6,18.4,98.0,84.56,68.45
2018,8,17,7,45,2.0,117.5,1.5,18.85,118.5,100.58,78.16
2018,8,17,8,0,4.0,137.0,1.4,19.3,139.0,117.36,91.28
2018,8,17,8,15,18.5,170.5,1.4,19.8,181.0,147.35,114.28
2018,8,17,8,30,33.0,204.0,1.4,20.3,223.0,174.64,134.83
2018,8,17,8,45,74.5,234.0,1.4,20.8,281.5,213.81,163.85
2018,8,17,9,0,116.0,264.0,1.4,21.3,340.0,255.63,195.1
2018,8,17,9,15,221.0,281.0,1.45,21.75,437.0,319.2,242.35
2018,8,17,9,30,326.0,298.0,1.5,22.2,534.0,398.81,301.77
2018,8,17,9,45,389.0,296.0,1.55,22.65,591.0,453.14,342.4
2018,8,17,10,0,452.0,294.0,1.6,23.1,648.0,514.61,387.87
2018,8,17,10,15,460.5,303.5,1.7,23.5,676.0,557.61,419.25
2018,8,17,10,30,469.0,313.0,1.8,23.9,704.0,600.61,450.09
2018,8,17,10,45,473.0,323.0,1.85,24.25,726.0,640.63,478.02
2018,8,17,11,0,477.0,333.0,1.9,24.6,748.0,679.92,504.92
2018,8,17,11,15,477.5,341.0,2.0,24.85,762.5,713.72,528.15
2018,8,17,11,30,478.0,349.0,2.1,25.1,777.0,746.16,550.21
2018,8,17,11,45,479.0,352.5,2.2,25.35,784.5,773.37,568.65
2018,8,17,12,0,480.0,356.0,2.3,25.6,792.0,798.86,585.83
2018,8,17,12,15,480.5,355.5,2.4,25.7,792.0,818.21,599.28
2018,8,17,12,30,481.0,355.0,2.5,25.8,792.0,835.43,611.35
2018,8,17,12,45,481.5,350.5,2.6,25.9,784.5,846.48,619.45
2018,8,17,13,0,482.0,346.0,2.7,26.0,777.0,855.12,626.03
2018,8,17,13,15,495.0,333.5,2.8,25.95,769.5,865.76,634.84
2018,8,17,13,30,508.0,321.0,2.9,25.9,762.0,873.88,642.05
2018,8,17,13,45,585.5,272.5,3.0,25.85,767.5,910.57,670.43
2018,8,17,14,0,663.0,224.0,3.1,25.8,773.0,942.35,694.83
2018,8,17,14,15,785.0,157.0,3.15,25.65,784.0,984.64,724.29
2018,8,17,14,30,907.0,90.0,3.2,25.5,795.0,1015.77,746.36
2018,8,17,14,45,897.5,89.0,3.25,25.35,759.0,994.62,734.34
2018,8,17,15,0,888.0,88.0,3.3,25.2,723.0,970.08,720.5
2018,8,17,15,15,875.5,86.0,3.3,25.2,681.0,938.31,701.01
2018,8,17,15,30,863.0,84.0,3.3,25.2,639.0,903.65,679.52
2018,8,17,15,45,847.5,82.0,3.3,24.7,593.5,863.68,655.48
2018,8,17,16,0,832.0,80.0,3.3,24.2,548.0,821.5,629.56
2018,8,17,16,15,811.0,77.5,3.25,23.8,499.5,779.63,602.88
2018,8,17,16,30,790.0,75.0,3.2,23.4,451.0,728.71,569.15
2018,8,17,16,45,760.0,71.5,3.15,22.95,399.0,668.92,528.25
2018,8,17,17,0,730.0,68.0,3.1,22.5,347.0,609.32,486.32
2018,8,17,17,15,688.0,64.0,2.95,21.95,295.5,541.88,435.19
2018,8,17,17,30,646.0,60.0,2.8,21.4,244.0,479.81,385.83
2018,8,17,17,45,582.0,54.0,2.7,20.8,194.0,403.15,323.14
2018,8,17,18,0,518.0,48.0,2.6,20.2,144.0,332.04,262.46
2018,8,17,18,15,381.5,40.0,2.5,19.7,98.5,233.17,178.27
2018,8,17,18,30,245.0,32.0,2.4,19.2,53.0,149.69,97.0
2018,8,17,18,45,138.0,19.5,2.3,18.65,29.5,61.33,0.0
2018,8,17,19,0,31.0,7.0,2.2,18.1,6.0,0.0,0.0
2018,8,17,19,15,15.5,3.5,2.2,17.9,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,15,26.5,4.0,1.75,14.65,4.0,0.0,0.0
2018,8,18,5,30,53.0,8.0,1.8,15.1,8.0,7.28,0.0
2018,8,18,5,45,165.5,21.5,1.8,15.55,35.0,17.1,0.0
2018,8,18,6,0,278.0,35.0,1.8,16.0,62.0,29.24,17.78
2018,8,18,6,15,333.0,46.5,1.75,16.5,98.0,35.9,25.4
2018,8,18,6,30,388.0,58.0,1.7,17.0,134.0,45.43,34.25
2018,8,18,6,45,356.0,77.5,1.6,17.5,163.0,57.37,44.98
2018,8,18,7,0,324.0,97.0,1.5,18.0,192.0,70.01,56.08
2018,8,18,7,15,337.0,116.0,1.5,18.55,232.0,81.86,66.22
2018,8,18,7,30,350.0,135.0,1.5,19.1,272.0,93.08,75.61
2018,8,18,7,45,359.0,154.5,1.45,19.65,312.0,118.78,87.77
2018,8,18,8,0,368.0,174.0,1.4,20.2,352.0,160.36,111.54
2018,8,18,8,15,384.0,191.5,1.45,20.75,394.5,198.32,138.5
2018,8,18,8,30,400.0,209.0,1.5,21.3,437.0,243.97,174.5
2018,8,18,8,45,423.5,220.5,1.5,21.85,480.0,289.25,210.91
2018,8,18,9,0,447.0,232.0,1.5,22.4,523.0,337.24,249.44
2018,8,18,9,15,472.5,238.5,1.55,22.9,563.5,384.6,287.14
2018,8,18,9,30,498.0,245.0,1.6,23.4,604.0,434.38,325.93
2018,8,18,9,45,510.5,255.5,1.65,23.9,639.5,482.97,362.93
2018,8,18,10,0,523.0,266.0,1.7,24.4,675.0,532.19,399.38
2018,8,18,10,15,526.5,279.5,1.8,24.75,704.0,578.84,433.44
2018,8,18,10,30,530.0,293.0,1.9,25.1,733.0,624.93,466.31
2018,8,18,10,45,516.5,308.0,1.95,25.45,746.5,659.43,489.99
2018,8,18,11,0,503.0,323.0,2.0,25.8,760.0,691.6,511.61
2018,8,18,11,15,476.5,338.5,2.1,26.0,758.0,711.44,524.87
2018,8,18,11,30,450.0,354.0,2.2,26.2,756.0,727.97,535.73
2018,8,18,11,45,453.5,357.0,2.35,26.4,765.0,756.02,555.31
2018,8,18,12,0,457.0,360.0,2.5,26.6,774.0,782.57,573.67
2018,8,18,12,15,459.5,359.5,2.6,26.6,775.5,803.2,588.22
2018,8,18,12,30,462.0,359.0,2.7,26.6,777.0,821.87,601.49
2018,8,18,12,45,464.0,353.5,2.8,26.6,770.5,833.07,609.93
2018,8,18,13,0,466.0,348.0,2.9,26.6,764.0,841.94,616.92
2018,8,18,13,15,474.0,337.5,3.0,26.45,754.0,849.4,623.67
2018,8,18,13,30,482.0,327.0,3.1,26.3,744.0,854.39,628.86
2018,8,18,13,45,547.5,287.0,3.15,26.15,748.5,884.3,652.42
2018,8,18,14,0,613.0,247.0,3.2,26.0,753.0,915.8,676.79
2018,8,18,14,15,723.5,192.0,3.25,25.8,768.0,968.63,714.38
2018,8,18,14,30,834.0,137.0,3.3,25.6,783.0,1006.73,741.19
2018,8,18,14,45,820.5,135.0,3.35,25.35,745.5,981.6,726.67
2018,8,18,15,0,807.0,133.0,3.4,25.1,708.0,953.33,710.53
2018,8,18,15,15,791.5,130.0,3.4,25.1,666.0,919.14,689.27
2018,8,18,15,30,776.0,127.0,3.4,25.1,624.0,882.33,666.12
2018,8,18,15,45,753.0,124.0,3.35,24.5,577.0,841.85,641.45
2018,8,18,16,0,730.0,121.0,3.3,23.9,530.0,794.55,611.6
2018,8,18,16,15,700.5,116.5,3.25,23.45,479.5,738.9,574.85
2018,8,18,16,30,671.0,112.0,3.2,23.0,429.0,682.87,537.03
2018,8,18,16,45,633.5,106.0,3.2,22.55,377.5,619.18,492.25
2018,8,18,17,0,596.0,100.0,3.2,22.1,326.0,556.58,446.01
2018,8,18,17,15,545.0,90.0,3.1,21.55,272.5,482.37,389.05
2018,8,18,17,30,494.0,80.0,3.0,21.0,219.0,411.6,332.74
2018,8,18,17,45,425.5,68.5,2.9,20.4,170.5,330.14,265.94
2018,8,18,18,0,357.0,57.0,2.8,19.8,122.0,260.14,206.28
2018,8,18,18,15,269.5,43.5,2.75,19.25,83.5,186.8,142.57
2018,8,18,18,30,182.0,30.0,2.7,18.7,45.0,122.2,75.33
2018,8,18,18,45,104.5,18.0,2.65,18.2,25.0,49.25,0.0
2018,8,18,19,0,27.0,6.0,2.6,17.7,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.6,17.45,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,15,12.0,2.5,2.25,14.2,2.5,0.0,0.0
2018,8,19,5,30,24.0,5.0,2.4,14.6,5.0,4.55,0.0
2018,8,19,5,45,32.0,11.5,2.5,15.0,13.5,9.62,0.0
2018,8,19,6,0,40.0,18.0,2.6,15.4,22.0,14.92,6.18
2018,8,19,6,15,20.0,29.0,2.55,15.8,31.0,25.82,16.72
2018,8,19,6,30,0.0,40.0,2.5,16.2,40.0,35.29,25.44
2018,8,19,6,45,0.0,50.5,2.45,16.6,50.5,44.59,33.88
2018,8,19,7,0,0.0,61.0,2.4,17.0,61.0,53.83,42.09
2018,8,19,7,15,0.0,67.0,2.35,17.4,67.0,59.22,46.75
2018,8,19,7,30,0.0,73.0,2.3,17.8,73.0,64.56,51.23
2018,8,19,7,45,0.0,83.5,2.3,18.15,83.5,73.61,56.15
2018,8,19,8,0,0.0,94.0,2.3,18.5,94.0,82.65,63.35
