Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,8,15,0.0,113.0,2.3,18.9,113.0,98.76,76.25
2018,8,19,8,30,0.0,132.0,2.3,19.3,132.0,114.99,89.06
2018,8,19,8,45,1.5,152.0,2.3,19.7,153.0,132.61,102.78
2018,8,19,9,0,3.0,172.0,2.3,20.1,174.0,150.58,116.65
2018,8,19,9,15,9.0,202.0,2.35,20.45,208.5,179.06,138.69
2018,8,19,9,30,15.0,232.0,2.4,20.8,243.0,208.56,161.3
2018,8,19,9,45,41.0,274.0,2.4,21.2,305.5,258.23,199.31
2018,8,19,10,0,67.0,316.0,2.4,21.6,368.0,313.35,240.99
2018,8,19,10,15,125.5,337.5,2.45,21.85,440.0,376.7,289.02
2018,8,19,10,30,184.0,359.0,2.5,22.1,512.0,445.37,340.45
2018,8,19,10,45,266.0,360.5,2.55,22.4,588.0,522.64,397.89
2018,8,19,11,0,348.0,362.0,2.6,22.7,664.0,604.1,457.35
2018,8,19,11,15,370.0,370.0,2.65,22.85,696.0,649.27,489.31
2018,8,19,11,30,392.0,378.0,2.7,23.0,728.0,695.14,521.6
2018,8,19,11,45,399.0,378.5,2.7,23.2,737.0,728.88,544.5
2018,8,19,12,0,406.0,379.0,2.7,23.4,746.0,754.88,562.07
2018,8,19,12,15,423.5,371.5,2.75,23.45,754.0,781.76,581.16
2018,8,19,12,30,441.0,364.0,2.8,23.5,762.0,807.35,599.33
2018,8,19,12,45,445.0,358.0,2.85,23.6,756.5,819.65,608.07
2018,8,19,13,0,449.0,352.0,2.9,23.7,751.0,829.74,615.47
2018,8,19,13,15,453.5,342.5,2.95,23.65,739.5,834.52,619.81
2018,8,19,13,30,458.0,333.0,3.0,23.6,728.0,836.87,622.64
2018,8,19,13,45,535.0,289.0,3.1,23.5,738.0,874.3,652.1
2018,8,19,14,0,612.0,245.0,3.2,23.4,748.0,913.25,682.22
2018,8,19,14,15,680.5,207.5,3.25,23.25,748.0,942.45,704.11
2018,8,19,14,30,749.0,170.0,3.3,23.1,748.0,965.36,721.19
2018,8,19,14,45,738.0,164.5,3.35,22.9,711.0,939.95,706.06
2018,8,19,15,0,727.0,159.0,3.4,22.7,674.0,911.58,689.23
2018,8,19,15,15,775.5,134.5,3.4,22.7,654.5,909.0,689.27
2018,8,19,15,30,824.0,110.0,3.4,22.7,635.0,907.32,689.88
2018,8,19,15,45,589.0,152.5,3.5,22.1,513.5,728.26,567.15
2018,8,19,16,0,354.0,195.0,3.6,21.5,392.0,530.96,421.02
2018,8,19,16,15,383.0,167.5,3.6,21.1,362.5,528.24,422.27
2018,8,19,16,30,412.0,140.0,3.6,20.7,333.0,504.5,406.65
2018,8,19,16,45,483.5,117.0,3.6,20.25,317.5,513.24,416.2
2018,8,19,17,0,555.0,94.0,3.6,19.8,302.0,520.97,423.93
2018,8,19,17,15,531.5,83.5,3.6,19.25,258.0,466.05,380.92
2018,8,19,17,30,508.0,73.0,3.6,18.7,214.0,411.96,337.05
2018,8,19,17,45,424.5,64.5,3.55,18.1,165.0,328.56,267.45
2018,8,19,18,0,341.0,56.0,3.5,17.5,116.0,251.02,200.87
2018,8,19,18,15,261.0,42.5,3.45,17.1,79.5,181.99,139.6
2018,8,19,18,30,181.0,29.0,3.4,16.7,43.0,119.41,69.5
2018,8,19,18,45,104.5,17.5,3.3,16.3,24.0,48.66,0.0
2018,8,19,19,0,28.0,6.0,3.2,15.9,5.0,0.0,0.0
2018,8,19,19,15,14.0,3.0,3.15,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,5,15,10.5,2.5,2.5,14.55,2.5,0.0,0.0
2018,8,20,5,30,21.0,5.0,2.6,14.8,5.0,4.55,0.0
2018,8,20,5,45,81.0,19.0,2.65,15.05,25.5,17.28,0.0
2018,8,20,6,0,141.0,33.0,2.7,15.3,46.0,25.74,14.45
2018,8,20,6,15,130.5,35.5,2.7,15.6,53.5,28.74,19.21
2018,8,20,6,30,120.0,38.0,2.7,15.9,61.0,30.65,21.38
2018,8,20,6,45,60.0,39.0,2.65,16.15,50.5,33.44,24.07
2018,8,20,7,0,0.0,40.0,2.6,16.4,40.0,35.26,25.76
2018,8,20,7,15,0.0,46.0,2.55,16.75,46.0,40.58,30.42
2018,8,20,7,30,0.0,52.0,2.5,17.1,52.0,45.9,35.0
2018,8,20,7,45,0.0,69.0,2.4,17.4,69.0,61.0,45.81
2018,8,20,8,0,0.0,86.0,2.3,17.7,86.0,76.01,58.08
2018,8,20,8,15,0.0,108.0,2.3,18.05,108.0,94.62,73.13
2018,8,20,8,30,0.0,130.0,2.3,18.4,130.0,113.33,88.05
2018,8,20,8,45,0.5,145.0,2.3,18.8,145.5,126.52,98.28
2018,8,20,9,0,1.0,160.0,2.3,19.2,161.0,139.89,108.57
2018,8,20,9,15,2.0,164.5,2.3,19.5,166.0,144.77,112.03
2018,8,20,9,30,3.0,169.0,2.3,19.8,171.0,149.72,115.59
2018,8,20,9,45,4.5,180.5,2.35,20.1,184.0,161.06,124.22
2018,8,20,10,0,6.0,192.0,2.4,20.4,197.0,172.65,133.01
2018,8,20,10,15,22.5,239.5,2.45,20.6,258.0,226.24,174.78
2018,8,20,10,30,39.0,287.0,2.5,20.8,319.0,282.11,217.63
2018,8,20,10,45,46.5,309.0,2.55,21.0,348.5,311.32,239.56
2018,8,20,11,0,54.0,331.0,2.6,21.2,378.0,341.59,262.21
2018,8,20,11,15,47.5,340.5,2.65,21.3,382.0,350.08,268.12
2018,8,20,11,30,41.0,350.0,2.7,21.4,386.0,358.08,273.72
2018,8,20,11,45,49.0,350.5,2.8,21.5,394.0,369.76,282.69
2018,8,20,12,0,57.0,351.0,2.9,21.6,402.0,381.72,291.88
2018,8,20,12,15,70.0,365.5,2.95,21.6,428.5,412.26,315.03
2018,8,20,12,30,83.0,380.0,3.0,21.6,455.0,443.53,338.55
2018,8,20,12,45,90.0,384.5,3.1,21.6,465.0,459.38,350.63
2018,8,20,13,0,97.0,389.0,3.2,21.6,475.0,475.19,362.78
2018,8,20,13,15,93.5,379.0,3.25,21.55,460.5,465.25,355.79
2018,8,20,13,30,90.0,369.0,3.3,21.5,446.0,454.62,348.42
2018,8,20,13,45,220.5,322.5,3.35,21.4,505.0,574.28,441.64
2018,8,20,14,0,351.0,276.0,3.4,21.3,564.0,676.98,520.17
2018,8,20,14,15,507.5,230.0,3.45,21.1,629.0,785.41,602.44
2018,8,20,14,30,664.0,184.0,3.5,20.9,694.0,896.42,682.85
2018,8,20,14,45,619.5,184.0,3.55,20.7,642.0,845.22,648.33
2018,8,20,15,0,575.0,184.0,3.6,20.5,590.0,792.5,613.43
2018,8,20,15,15,544.5,184.5,3.6,20.5,550.5,752.56,586.03
2018,8,20,15,30,514.0,185.0,3.6,20.5,511.0,704.39,552.23
2018,8,20,15,45,503.5,171.5,3.65,19.95,470.5,665.48,526.63
2018,8,20,16,0,493.0,158.0,3.7,19.4,430.0,625.11,499.31
2018,8,20,16,15,545.0,138.0,3.7,19.0,412.5,634.86,509.75
2018,8,20,16,30,597.0,118.0,3.7,18.6,395.0,631.24,509.78
2018,8,20,16,45,535.0,114.0,3.75,18.2,340.0,554.48,451.71
2018,8,20,17,0,473.0,110.0,3.8,17.8,285.0,476.02,390.95
2018,8,20,17,15,440.5,96.0,3.75,17.35,239.0,415.86,343.17
2018,8,20,17,30,408.0,82.0,3.7,16.9,193.0,357.77,295.27
2018,8,20,17,45,365.0,68.5,3.7,16.4,152.0,297.09,243.5
2018,8,20,18,0,322.0,55.0,3.7,15.9,111.0,240.48,193.4
2018,8,20,18,15,234.5,41.0,3.65,15.6,74.5,168.79,129.46
2018,8,20,18,30,147.0,27.0,3.6,15.3,38.0,102.98,54.26
2018,8,20,18,45,80.0,14.5,3.5,15.05,20.0,38.15,0.0
2018,8,20,19,0,13.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.35,14.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.0,1.5,2.55,14.45,1.5,0.0,0.0
2018,8,21,5,30,10.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,8,21,5,45,10.0,7.0,2.65,14.9,7.5,6.37,0.0
2018,8,21,6,0,10.0,11.0,2.7,15.1,12.0,9.86,1.92
2018,8,21,6,15,5.0,18.0,2.65,15.35,18.5,16.15,8.33
2018,8,21,6,30,0.0,25.0,2.6,15.6,25.0,22.0,13.78
2018,8,21,6,45,0.0,36.0,2.6,15.8,36.0,31.72,22.58
2018,8,21,7,0,0.0,47.0,2.6,16.0,47.0,41.46,31.31
2018,8,21,7,15,0.0,65.0,2.5,16.35,65.0,57.44,45.4
2018,8,21,7,30,0.0,83.0,2.4,16.7,83.0,72.64,58.57
2018,8,21,7,45,0.0,98.0,2.3,17.0,98.0,85.22,66.11
2018,8,21,8,0,0.0,113.0,2.2,17.3,113.0,98.02,76.4
2018,8,21,8,15,1.5,135.5,2.2,17.6,136.5,117.2,91.72
2018,8,21,8,30,3.0,158.0,2.2,17.9,160.0,136.77,107.16
2018,8,21,8,45,6.5,181.5,2.15,18.25,185.5,158.13,123.76
2018,8,21,9,0,10.0,205.0,2.1,18.6,211.0,180.17,140.76
2018,8,21,9,15,11.0,215.5,2.1,18.9,223.0,191.13,148.95
2018,8,21,9,30,12.0,226.0,2.1,19.2,235.0,202.22,157.21
2018,8,21,9,45,10.5,224.0,2.15,19.5,232.0,201.49,156.22
2018,8,21,10,0,9.0,222.0,2.2,19.8,229.0,200.37,154.96
2018,8,21,10,15,10.0,231.5,2.25,20.05,239.5,210.53,162.56
2018,8,21,10,30,11.0,241.0,2.3,20.3,250.0,220.83,170.23
2018,8,21,10,45,12.5,253.0,2.35,20.5,263.5,233.85,180.03
2018,8,21,11,0,14.0,265.0,2.4,20.7,277.0,247.11,189.97
2018,8,21,11,15,14.0,268.5,2.45,20.85,280.5,251.69,193.26
2018,8,21,11,30,14.0,272.0,2.5,21.0,284.0,256.23,196.56
2018,8,21,11,45,14.5,277.5,2.55,21.15,290.0,263.02,201.6
2018,8,21,12,0,15.0,283.0,2.6,21.3,296.0,269.82,206.67
2018,8,21,12,15,15.5,286.5,2.65,21.35,300.0,274.78,210.45
2018,8,21,12,30,16.0,290.0,2.7,21.4,304.0,279.72,214.25
2018,8,21,12,45,17.0,293.5,2.75,21.4,308.5,285.15,218.51
2018,8,21,13,0,18.0,297.0,2.8,21.4,313.0,290.59,222.81
2018,8,21,13,15,21.0,307.0,2.85,21.35,325.5,304.34,233.58
2018,8,21,13,30,24.0,317.0,2.9,21.3,338.0,318.29,244.51
2018,8,21,13,45,27.0,318.0,2.9,21.25,340.5,340.12,261.37
2018,8,21,14,0,30.0,319.0,2.9,21.2,343.0,346.24,266.41
2018,8,21,14,15,36.5,316.0,2.95,21.05,344.5,351.6,271.33
2018,8,21,14,30,43.0,313.0,3.0,20.9,346.0,356.82,276.2
2018,8,21,14,45,60.0,310.5,3.0,20.75,354.0,372.79,289.67
2018,8,21,15,0,77.0,308.0,3.0,20.6,362.0,388.29,302.77
2018,8,21,15,15,95.5,293.5,3.0,20.6,356.5,390.86,306.13
2018,8,21,15,30,114.0,279.0,3.0,20.6,351.0,408.9,321.19
2018,8,21,15,45,136.0,257.5,3.0,20.05,337.0,403.21,319.16
2018,8,21,16,0,158.0,236.0,3.0,19.5,323.0,395.48,315.59
2018,8,21,16,15,188.0,210.5,3.0,19.2,304.0,387.31,311.54
2018,8,21,16,30,218.0,185.0,3.0,18.9,285.0,390.33,315.82
2018,8,21,16,45,245.0,163.5,2.95,18.55,263.5,377.41,307.31
2018,8,21,17,0,272.0,142.0,2.9,18.2,242.0,361.18,295.7
2018,8,21,17,15,250.5,127.0,2.9,17.85,208.0,318.43,261.23
2018,8,21,17,30,229.0,112.0,2.9,17.5,174.0,277.45,227.2
2018,8,21,17,45,186.0,88.0,2.85,17.15,131.0,214.83,174.29
2018,8,21,18,0,143.0,64.0,2.8,16.8,88.0,156.01,123.59
2018,8,21,18,15,99.0,42.5,2.75,16.65,56.5,104.14,77.65
2018,8,21,18,30,55.0,21.0,2.7,16.5,25.0,51.69,20.82
2018,8,21,18,45,30.0,11.5,2.7,16.3,13.5,19.78,0.0
2018,8,21,19,0,5.0,2.0,2.7,16.1,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.65,16.05,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,1.15,14.9,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,8,22,5,45,4.0,9.0,1.3,15.5,9.0,8.19,0.0
2018,8,22,6,0,4.0,16.0,1.4,15.8,16.0,14.08,4.91
2018,8,22,6,15,2.0,28.5,1.4,16.05,28.5,25.13,16.01
2018,8,22,6,30,0.0,41.0,1.4,16.3,41.0,36.18,26.18
2018,8,22,6,45,0.0,52.5,1.4,16.55,52.5,46.22,35.3
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,56.13,44.16
2018,8,22,7,15,0.0,66.5,1.4,17.1,66.5,58.77,46.42
2018,8,22,7,30,0.0,69.0,1.4,17.4,69.0,61.0,48.22
2018,8,22,7,45,0.0,79.0,1.4,17.65,79.0,69.86,53.17
2018,8,22,8,0,0.0,89.0,1.4,17.9,89.0,78.47,60.06
2018,8,22,8,15,0.0,103.5,1.4,18.2,103.5,90.87,69.98
2018,8,22,8,30,0.0,118.0,1.4,18.5,118.0,103.36,79.84
2018,8,22,8,45,0.0,128.5,1.45,18.8,128.5,112.59,86.96
2018,8,22,9,0,0.0,139.0,1.5,19.1,139.0,121.88,94.08
2018,8,22,9,15,1.0,151.5,1.55,19.45,152.0,133.34,102.86
2018,8,22,9,30,2.0,164.0,1.6,19.8,165.0,145.0,111.74
2018,8,22,9,45,3.0,173.0,1.65,20.1,175.0,153.85,118.38
2018,8,22,10,0,4.0,182.0,1.7,20.4,185.0,162.86,125.13
2018,8,22,10,15,8.0,210.5,1.8,20.7,217.0,190.98,146.85
2018,8,22,10,30,12.0,239.0,1.9,21.0,249.0,219.79,168.85
2018,8,22,10,45,13.0,250.0,1.95,21.25,261.0,231.61,177.58
2018,8,22,11,0,14.0,261.0,2.0,21.5,273.0,243.59,186.46
2018,8,22,11,15,14.5,266.0,2.1,21.7,278.5,249.91,191.08
2018,8,22,11,30,15.0,271.0,2.2,21.9,284.0,256.24,195.74
2018,8,22,11,45,17.0,289.5,2.25,22.1,304.5,276.33,210.83
2018,8,22,12,0,19.0,308.0,2.3,22.3,325.0,296.75,226.06
2018,8,22,12,15,40.0,338.0,2.4,22.35,374.0,357.84,272.48
2018,8,22,12,30,61.0,368.0,2.5,22.4,423.0,411.15,312.47
2018,8,22,12,45,169.0,379.5,2.6,22.45,529.0,546.84,414.74
2018,8,22,13,0,277.0,391.0,2.7,22.5,635.0,687.46,516.84
2018,8,22,13,15,308.0,383.5,2.75,22.45,650.0,718.46,539.12
2018,8,22,13,30,339.0,376.0,2.8,22.4,665.0,748.3,561.35
2018,8,22,13,45,423.0,329.5,2.9,22.35,680.0,804.53,603.84
2018,8,22,14,0,507.0,283.0,3.0,22.3,695.0,843.5,634.45
2018,8,22,14,15,649.0,217.0,3.0,22.1,724.0,921.9,692.54
2018,8,22,14,30,791.0,151.0,3.0,21.9,753.0,980.07,732.73
2018,8,22,14,45,782.5,146.5,3.05,21.7,718.0,957.45,719.32
2018,8,22,15,0,774.0,142.0,3.1,21.5,683.0,931.64,704.42
2018,8,22,15,15,757.5,138.0,3.1,21.5,640.5,901.94,685.92
2018,8,22,15,30,741.0,134.0,3.1,21.5,598.0,863.67,661.4
2018,8,22,15,45,721.5,129.0,3.15,20.9,552.5,819.4,634.21
2018,8,22,16,0,702.0,124.0,3.2,20.3,507.0,773.46,605.26
2018,8,22,16,15,675.0,118.5,3.2,19.9,458.0,719.42,569.02
2018,8,22,16,30,648.0,113.0,3.2,19.5,409.0,664.9,531.58
2018,8,22,16,45,611.0,106.0,3.2,19.1,358.0,601.16,485.39
2018,8,22,17,0,574.0,99.0,3.2,18.7,307.0,538.58,438.08
2018,8,22,17,15,522.0,90.5,3.15,18.2,256.5,466.23,381.31
2018,8,22,17,30,470.0,82.0,3.1,17.7,206.0,394.25,322.79
2018,8,22,17,45,398.0,69.5,3.1,17.2,158.5,315.97,257.04
2018,8,22,18,0,326.0,57.0,3.1,16.7,111.0,245.02,195.38
2018,8,22,18,15,235.5,42.0,3.0,16.4,73.5,171.12,129.12
2018,8,22,18,30,145.0,27.0,2.9,16.1,36.0,100.29,35.1
2018,8,22,18,45,80.0,15.5,2.8,15.8,19.5,38.84,0.0
2018,8,22,19,0,15.0,4.0,2.7,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.65,15.4,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.3,14.55,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.5,15.25,10.0,9.1,0.0
2018,8,23,6,0,0.0,18.0,2.6,15.6,18.0,15.85,5.91
2018,8,23,6,15,0.0,34.5,2.6,15.9,34.5,30.18,20.29
2018,8,23,6,30,0.0,51.0,2.6,16.2,51.0,44.06,33.02
2018,8,23,6,45,1.0,71.5,2.65,16.45,72.0,60.82,48.13
2018,8,23,7,0,2.0,92.0,2.7,16.7,93.0,77.4,62.84
2018,8,23,7,15,2.5,107.5,2.65,16.95,108.5,90.21,74.0
2018,8,23,7,30,3.0,123.0,2.6,17.2,124.0,102.93,84.84
2018,8,23,7,45,5.5,140.5,2.55,17.45,143.0,117.45,92.62
2018,8,23,8,0,8.0,158.0,2.5,17.7,162.0,133.39,105.05
2018,8,23,8,15,14.0,179.5,2.45,18.0,187.0,153.36,120.49
2018,8,23,8,30,20.0,201.0,2.4,18.3,212.0,174.34,136.64
2018,8,23,8,45,22.5,219.0,2.35,18.55,232.5,192.57,150.69
2018,8,23,9,0,25.0,237.0,2.3,18.8,253.0,211.23,165.0
2018,8,23,9,15,30.5,259.5,2.35,19.05,280.5,232.22,181.04
2018,8,23,9,30,36.0,282.0,2.4,19.3,308.0,257.82,200.6
2018,8,23,9,45,36.0,296.5,2.4,19.6,323.5,275.0,213.4
2018,8,23,10,0,36.0,311.0,2.4,19.9,339.0,292.31,226.2
2018,8,23,10,15,48.5,335.5,2.45,20.1,374.5,326.2,251.82
2018,8,23,10,30,61.0,360.0,2.5,20.3,410.0,361.85,278.52
2018,8,23,10,45,74.5,381.0,2.55,20.5,443.5,396.76,304.47
2018,8,23,11,0,88.0,402.0,2.6,20.7,477.0,433.23,331.38
2018,8,23,11,15,74.0,398.5,2.65,20.8,462.5,426.16,325.53
2018,8,23,11,30,60.0,395.0,2.7,20.9,448.0,417.48,318.66
2018,8,23,11,45,54.5,392.0,2.7,21.0,440.5,415.28,316.76
2018,8,23,12,0,49.0,389.0,2.7,21.1,433.0,412.34,314.31
2018,8,23,12,15,70.5,404.5,2.75,21.15,467.5,452.34,344.55
2018,8,23,12,30,92.0,420.0,2.8,21.2,502.0,493.56,375.29
2018,8,23,12,45,152.0,420.0,2.9,21.25,554.0,572.15,434.24
2018,8,23,13,0,212.0,420.0,3.0,21.3,606.0,638.43,483.54
2018,8,23,13,15,300.5,390.0,3.05,21.25,648.5,718.4,543.05
2018,8,23,13,30,389.0,360.0,3.1,21.2,691.0,782.42,590.84
2018,8,23,13,45,484.5,314.5,3.15,21.15,715.0,851.93,642.22
2018,8,23,14,0,580.0,269.0,3.2,21.1,739.0,902.95,680.81
2018,8,23,14,15,610.5,249.0,3.25,20.95,727.0,916.19,692.03
2018,8,23,14,30,641.0,229.0,3.3,20.8,715.0,922.16,698.83
2018,8,23,14,45,629.0,221.5,3.35,20.65,679.0,895.02,682.03
2018,8,23,15,0,617.0,214.0,3.4,20.5,643.0,865.21,663.51
2018,8,23,15,15,598.5,206.5,3.4,20.5,601.5,821.2,634.2
2018,8,23,15,30,580.0,199.0,3.4,20.5,560.0,781.45,607.48
2018,8,23,15,45,559.0,189.5,3.5,19.95,515.5,735.78,577.74
2018,8,23,16,0,538.0,180.0,3.6,19.4,471.0,689.16,546.57
2018,8,23,16,15,511.0,168.5,3.7,19.05,423.5,634.71,508.23
2018,8,23,16,30,484.0,157.0,3.8,18.7,376.0,580.43,468.98
2018,8,23,16,45,449.5,143.5,3.85,18.3,327.5,518.88,422.82
2018,8,23,17,0,415.0,130.0,3.9,17.9,279.0,458.95,376.49
2018,8,23,17,15,369.0,114.5,3.9,17.5,231.0,391.38,322.33
2018,8,23,17,30,323.0,99.0,3.9,17.1,183.0,327.46,269.39
2018,8,23,17,45,266.5,79.5,3.9,16.7,138.5,247.43,201.81
2018,8,23,18,0,210.0,60.0,3.9,16.3,94.0,183.71,146.17
2018,8,23,18,15,142.0,41.0,3.85,16.05,60.0,121.68,90.28
2018,8,23,18,30,74.0,22.0,3.8,15.8,26.0,60.0,10.4
2018,8,23,18,45,37.0,11.0,3.75,15.55,13.0,21.4,0.0
2018,8,23,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.5,1.5,2.95,14.2,1.5,0.0,0.0
2018,8,24,5,30,9.0,3.0,3.0,14.4,3.0,0.0,0.0
2018,8,24,5,45,9.0,10.0,3.1,14.6,10.5,9.1,0.0
2018,8,24,6,0,9.0,17.0,3.2,14.8,18.0,15.27,5.15
2018,8,24,6,15,4.5,32.5,3.15,15.05,33.0,28.56,18.92
2018,8,24,6,30,0.0,48.0,3.1,15.3,48.0,41.69,31.04
2018,8,24,6,45,0.0,68.0,3.05,15.5,68.0,58.14,45.93
2018,8,24,7,0,0.0,88.0,3.0,15.7,88.0,74.39,60.45
2018,8,24,7,15,0.0,98.5,2.95,16.05,98.5,83.54,68.42
2018,8,24,7,30,0.0,109.0,2.9,16.4,109.0,92.58,76.11
2018,8,24,7,45,0.0,119.0,2.8,16.7,119.0,101.35,79.66
2018,8,24,8,0,0.0,129.0,2.7,17.0,129.0,110.56,86.91
2018,8,24,8,15,0.5,143.0,2.65,17.35,143.5,122.96,96.65
2018,8,24,8,30,1.0,157.0,2.6,17.7,158.0,135.5,106.39
2018,8,24,8,45,2.5,170.0,2.55,18.05,172.0,147.66,115.69
2018,8,24,9,0,4.0,183.0,2.5,18.4,186.0,160.07,125.13
2018,8,24,9,15,7.0,201.0,2.5,18.7,206.0,177.52,138.56
2018,8,24,9,30,10.0,219.0,2.5,19.0,226.0,195.5,152.32
2018,8,24,9,45,13.0,239.0,2.5,19.35,248.5,215.7,167.69
2018,8,24,10,0,16.0,259.0,2.5,19.7,271.0,236.43,183.36
2018,8,24,10,15,23.0,287.0,2.55,19.95,305.5,267.14,206.78
2018,8,24,10,30,30.0,315.0,2.6,20.2,340.0,301.58,232.81
2018,8,24,10,45,37.0,338.0,2.65,20.45,369.5,331.44,255.14
2018,8,24,11,0,44.0,361.0,2.7,20.7,399.0,362.43,278.15
2018,8,24,11,15,56.0,376.5,2.8,20.85,425.5,391.51,299.94
2018,8,24,11,30,68.0,392.0,2.9,21.0,452.0,421.74,322.5
2018,8,24,11,45,90.5,407.0,2.95,21.15,487.5,461.73,352.38
2018,8,24,12,0,113.0,422.0,3.0,21.3,523.0,514.53,391.24
2018,8,24,12,15,194.5,413.5,3.1,21.35,587.0,590.32,448.65
2018,8,24,12,30,276.0,405.0,3.2,21.4,651.0,682.29,516.38
2018,8,24,12,45,336.0,386.5,3.3,21.45,683.0,732.71,553.73
2018,8,24,13,0,396.0,368.0,3.4,21.5,715.0,783.01,591.02
2018,8,24,13,15,403.5,357.5,3.45,21.45,705.0,802.5,605.14
2018,8,24,13,30,411.0,347.0,3.5,21.4,695.0,806.51,609.07
2018,8,24,13,45,456.5,319.5,3.6,21.35,696.0,829.22,627.7
2018,8,24,14,0,502.0,292.0,3.7,21.3,697.0,848.91,644.2
2018,8,24,14,15,568.0,260.0,3.75,21.15,702.0,880.87,669.84
2018,8,24,14,30,634.0,228.0,3.8,21.0,707.0,914.37,696.35
2018,8,24,14,45,617.5,223.0,3.85,20.85,670.5,885.37,677.69
2018,8,24,15,0,601.0,218.0,3.9,20.7,634.0,848.44,653.9
2018,8,24,15,15,582.0,211.0,3.9,20.7,593.5,810.8,628.63
2018,8,24,15,30,563.0,204.0,3.9,20.7,553.0,771.54,601.91
2018,8,24,15,45,538.5,195.5,3.95,20.15,508.0,724.36,570.41
2018,8,24,16,0,514.0,187.0,4.0,19.6,463.0,676.51,537.73
2018,8,24,16,15,484.5,175.5,4.0,19.25,415.5,620.86,497.84
2018,8,24,16,30,455.0,164.0,4.0,18.9,368.0,565.66,457.33
2018,8,24,16,45,418.0,150.0,3.95,18.5,319.5,502.95,409.81
2018,8,24,17,0,381.0,136.0,3.9,18.1,271.0,442.18,362.46
2018,8,24,17,15,336.5,118.0,3.9,17.7,223.0,362.94,299.05
2018,8,24,17,30,292.0,100.0,3.9,17.3,175.0,299.91,246.68
2018,8,24,17,45,238.0,79.5,3.85,16.85,131.5,232.48,189.15
2018,8,24,18,0,184.0,59.0,3.8,16.4,88.0,170.28,134.86
2018,8,24,18,15,123.0,39.0,3.7,16.1,55.0,111.24,81.28
2018,8,24,18,30,62.0,19.0,3.6,15.8,22.0,50.68,0.0
2018,8,24,18,45,31.0,9.5,3.5,15.5,11.0,18.15,0.0
2018,8,24,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,15,0.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,8,25,5,30,0.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,8,25,5,45,49.5,15.0,2.15,13.65,19.0,13.64,0.0
2018,8,25,6,0,99.0,28.0,2.2,14.1,36.0,22.6,9.73
2018,8,25,6,15,200.5,46.0,2.2,14.45,77.0,35.5,24.87
2018,8,25,6,30,302.0,64.0,2.2,14.8,118.0,48.68,37.21
2018,8,25,6,45,219.0,77.5,2.2,15.2,123.5,59.77,47.4
2018,8,25,7,0,136.0,91.0,2.2,15.6,129.0,72.21,58.53
2018,8,25,7,15,72.0,107.0,2.15,16.0,127.5,87.1,71.54
2018,8,25,7,30,8.0,123.0,2.1,16.4,126.0,102.81,85.0
2018,8,25,7,45,7.0,138.0,2.0,16.8,141.0,115.54,91.23
2018,8,25,8,0,6.0,153.0,1.9,17.2,156.0,129.39,102.01
2018,8,25,8,15,19.0,181.5,1.9,17.65,192.0,155.58,122.16
2018,8,25,8,30,32.0,210.0,1.9,18.1,228.0,179.07,139.95
2018,8,25,8,45,68.0,241.0,1.85,18.55,283.0,217.81,169.16
2018,8,25,9,0,104.0,272.0,1.8,19.0,338.0,261.69,202.47
2018,8,25,9,15,223.5,279.0,1.75,19.35,433.0,323.62,248.8
2018,8,25,9,30,343.0,286.0,1.7,19.7,528.0,400.59,307.0
2018,8,25,9,45,406.5,283.0,1.65,20.1,584.0,456.24,349.07
2018,8,25,10,0,470.0,280.0,1.6,20.5,640.0,518.3,395.27
2018,8,25,10,15,490.5,285.5,1.65,20.85,674.0,566.4,430.66
2018,8,25,10,30,511.0,291.0,1.7,21.2,708.0,615.5,466.11
2018,8,25,10,45,485.0,311.0,1.7,21.55,715.0,644.68,485.78
2018,8,25,11,0,459.0,331.0,1.7,21.9,722.0,670.54,502.73
2018,8,25,11,15,445.0,342.5,1.8,22.15,727.0,695.16,519.69
2018,8,25,11,30,431.0,354.0,1.9,22.4,732.0,717.43,534.8
2018,8,25,11,45,444.0,352.5,1.95,22.65,744.5,748.95,556.48
2018,8,25,12,0,457.0,351.0,2.0,22.9,757.0,779.45,577.21
2018,8,25,12,15,468.0,347.5,2.15,23.0,763.0,804.89,595.54
2018,8,25,12,30,479.0,344.0,2.3,23.1,769.0,828.65,612.78
2018,8,25,12,45,486.0,337.5,2.45,23.25,765.0,843.63,624.02
2018,8,25,13,0,493.0,331.0,2.6,23.4,761.0,856.34,633.85
2018,8,25,13,15,500.0,320.5,2.75,23.3,749.5,862.56,640.11
2018,8,25,13,30,507.0,310.0,2.9,23.2,738.0,866.19,644.74
2018,8,25,13,45,552.5,280.5,3.1,23.15,735.0,886.11,661.94
2018,8,25,14,0,598.0,251.0,3.3,23.1,732.0,907.52,679.99
2018,8,25,14,15,670.0,215.0,3.4,22.9,734.5,941.87,706.54
2018,8,25,14,30,742.0,179.0,3.5,22.7,737.0,970.02,727.72
2018,8,25,14,45,729.0,175.0,3.65,22.45,700.5,944.02,712.89
2018,8,25,15,0,716.0,171.0,3.8,22.2,664.0,915.14,696.33
2018,8,25,15,15,698.0,166.0,3.8,22.2,621.5,877.73,672.17
2018,8,25,15,30,680.0,161.0,3.8,22.2,579.0,838.11,646.3
2018,8,25,15,45,657.0,154.5,3.9,21.45,532.5,790.46,616.63
2018,8,25,16,0,634.0,148.0,4.0,20.7,486.0,741.49,585.27
2018,8,25,16,15,603.0,141.5,4.0,20.2,437.5,684.94,546.35
2018,8,25,16,30,572.0,135.0,4.0,19.7,389.0,623.05,501.89
2018,8,25,16,45,532.0,123.5,4.0,19.25,336.5,555.86,451.76
2018,8,25,17,0,492.0,112.0,4.0,18.8,284.0,490.6,401.49
2018,8,25,17,15,430.0,101.0,3.95,18.25,233.5,414.29,340.48
2018,8,25,17,30,368.0,90.0,3.9,17.7,183.0,343.17,281.64
2018,8,25,17,45,299.5,73.0,3.85,17.2,137.0,267.17,217.06
2018,8,25,18,0,231.0,56.0,3.8,16.7,91.0,198.26,156.92
2018,8,25,18,15,159.5,38.0,3.75,16.4,58.0,134.64,97.77
2018,8,25,18,30,88.0,20.0,3.7,16.1,25.0,61.58,0.0
2018,8,25,18,45,44.0,10.0,3.6,15.75,12.5,22.53,0.0
2018,8,25,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,15,5.5,1.0,2.4,12.7,1.0,0.0,0.0
2018,8,26,5,30,11.0,2.0,2.5,13.1,2.0,0.0,0.0
2018,8,26,5,45,11.0,5.5,2.6,13.55,6.0,5.0,0.0
2018,8,26,6,0,11.0,9.0,2.7,14.0,10.0,8.12,0.0
2018,8,26,6,15,5.5,15.5,2.7,14.35,16.0,13.9,6.29
2018,8,26,6,30,0.0,22.0,2.7,14.7,22.0,19.35,11.43
2018,8,26,6,45,0.0,31.0,2.65,15.05,31.0,27.3,18.68
2018,8,26,7,0,0.0,40.0,2.6,15.4,40.0,35.26,25.86
2018,8,26,7,15,0.0,48.0,2.55,15.75,48.0,42.35,32.14
2018,8,26,7,30,0.0,56.0,2.5,16.1,56.0,49.45,38.32
2018,8,26,7,45,0.0,70.0,2.4,16.45,70.0,61.89,46.78
2018,8,26,8,0,0.0,84.0,2.3,16.8,84.0,74.26,56.89
2018,8,26,8,15,2.0,112.5,2.25,17.2,113.5,98.55,76.61
2018,8,26,8,30,4.0,141.0,2.2,17.6,143.0,123.16,96.28
2018,8,26,8,45,10.0,171.0,2.15,18.0,177.0,150.57,117.83
2018,8,26,9,0,16.0,201.0,2.1,18.4,211.0,179.01,139.97
2018,8,26,9,15,47.0,238.0,2.15,18.75,270.5,222.0,173.17
2018,8,26,9,30,78.0,275.0,2.2,19.1,330.0,271.91,211.63
2018,8,26,9,45,172.0,294.5,2.25,19.5,423.5,344.65,267.51
2018,8,26,10,0,266.0,314.0,2.3,19.9,517.0,429.4,331.94
2018,8,26,10,15,382.0,304.5,2.35,20.2,608.5,515.67,397.11
2018,8,26,10,30,498.0,295.0,2.4,20.5,700.0,610.97,467.77
2018,8,26,10,45,495.0,306.5,2.5,20.8,718.0,648.66,494.55
2018,8,26,11,0,492.0,318.0,2.6,21.1,736.0,684.9,520.2
2018,8,26,11,15,466.0,333.5,2.7,21.25,735.0,704.7,533.81
2018,8,26,11,30,440.0,349.0,2.8,21.4,734.0,721.2,544.98
2018,8,26,11,45,448.5,349.0,2.85,21.55,744.0,750.39,565.56
2018,8,26,12,0,457.0,349.0,2.9,21.7,754.0,778.3,585.02
2018,8,26,12,15,468.5,345.5,3.05,21.75,760.0,804.14,603.9
2018,8,26,12,30,480.0,342.0,3.2,21.8,766.0,828.34,621.64
2018,8,26,12,45,487.0,335.5,3.3,21.85,762.0,843.27,632.78
2018,8,26,13,0,494.0,329.0,3.4,21.9,758.0,855.93,642.48
2018,8,26,13,15,504.0,317.5,3.5,21.85,748.0,864.07,649.63
2018,8,26,13,30,514.0,306.0,3.6,21.8,738.0,869.63,655.13
2018,8,26,13,45,583.5,263.5,3.7,21.75,741.0,899.8,679.63
2018,8,26,14,0,653.0,221.0,3.8,21.7,744.0,932.87,705.34
2018,8,26,14,15,758.5,166.5,3.9,21.5,751.0,978.13,738.22
2018,8,26,14,30,864.0,112.0,4.0,21.3,758.0,998.88,754.44
2018,8,26,14,45,852.5,110.0,4.1,21.15,721.0,974.81,740.3
2018,8,26,15,0,841.0,108.0,4.2,21.0,684.0,957.64,731.23
2018,8,26,15,15,825.5,105.5,4.2,21.0,641.0,922.65,708.74
2018,8,26,15,30,810.0,103.0,4.2,21.0,598.0,884.99,684.34
2018,8,26,15,45,789.0,99.5,4.3,20.4,550.5,838.87,655.62
2018,8,26,16,0,768.0,96.0,4.4,19.8,503.0,790.99,625.11
2018,8,26,16,15,740.0,92.0,4.4,19.45,452.5,735.35,587.09
2018,8,26,16,30,712.0,88.0,4.4,19.1,402.0,683.21,550.83
2018,8,26,16,45,676.0,83.0,4.4,18.7,350.5,620.01,505.16
2018,8,26,17,0,640.0,78.0,4.4,18.3,299.0,557.86,457.82
2018,8,26,17,15,564.0,73.5,4.35,17.85,244.5,472.14,389.08
2018,8,26,17,30,488.0,69.0,4.3,17.4,190.0,392.09,322.57
2018,8,26,17,45,374.5,59.0,4.25,16.95,138.5,289.35,235.63
2018,8,26,18,0,261.0,49.0,4.2,16.5,87.0,203.61,161.07
2018,8,26,18,15,173.5,34.0,4.15,16.2,55.0,135.36,96.61
2018,8,26,18,30,86.0,19.0,4.1,15.9,23.0,64.29,0.0
2018,8,26,18,45,43.0,9.5,4.0,15.6,11.5,21.71,0.0
2018,8,26,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,2.9,14.85,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.0,15.1,4.0,0.0,0.0
2018,8,27,5,45,28.5,9.5,3.05,15.35,11.0,8.64,0.0
2018,8,27,6,0,44.0,15.0,3.1,15.6,18.0,12.5,1.84
2018,8,27,6,15,36.5,21.0,3.05,15.85,25.0,18.4,10.02
2018,8,27,6,30,29.0,27.0,3.0,16.1,32.0,23.49,14.94
2018,8,27,6,45,29.0,32.5,3.0,16.35,39.0,28.07,19.23
2018,8,27,7,0,29.0,38.0,3.0,16.6,46.0,32.53,23.29
2018,8,27,7,15,14.5,44.5,2.95,16.95,48.5,39.72,29.65
2018,8,27,7,30,0.0,51.0,2.9,17.3,51.0,45.01,34.22
2018,8,27,7,45,1.0,77.0,2.8,17.6,77.5,68.14,51.79
2018,8,27,8,0,2.0,103.0,2.7,17.9,104.0,90.02,69.65
2018,8,27,8,15,3.0,125.0,2.65,18.25,126.5,108.87,84.74
2018,8,27,8,30,4.0,147.0,2.6,18.6,149.0,128.04,99.92
2018,8,27,8,45,10.5,169.5,2.6,18.95,176.0,149.49,116.6
2018,8,27,9,0,17.0,192.0,2.6,19.3,203.0,171.97,134.03
2018,8,27,9,15,30.0,225.5,2.6,19.55,246.0,205.19,159.83
2018,8,27,9,30,43.0,259.0,2.6,19.8,289.0,242.87,188.95
2018,8,27,9,45,60.5,278.5,2.6,20.1,323.0,273.37,212.26
2018,8,27,10,0,78.0,298.0,2.6,20.4,357.0,306.09,237.19
2018,8,27,10,15,135.5,331.0,2.65,20.6,438.5,380.37,294.06
2018,8,27,10,30,193.0,364.0,2.7,20.8,520.0,459.4,353.46
2018,8,27,10,45,242.0,378.5,2.7,21.0,580.0,526.46,402.96
2018,8,27,11,0,291.0,393.0,2.7,21.2,640.0,594.22,452.24
2018,8,27,11,15,285.5,402.0,2.75,21.3,647.5,616.53,467.76
2018,8,27,11,30,280.0,411.0,2.8,21.4,655.0,637.64,482.56
2018,8,27,11,45,276.0,415.5,2.8,21.55,657.5,654.5,494.06
2018,8,27,12,0,272.0,420.0,2.8,21.7,660.0,670.06,504.61
2018,8,27,12,15,306.0,409.5,2.85,21.75,679.5,704.9,530.27
2018,8,27,12,30,340.0,399.0,2.9,21.8,699.0,739.66,555.65
2018,8,27,12,45,359.0,387.0,2.95,21.8,700.5,757.69,569.16
2018,8,27,13,0,378.0,375.0,3.0,21.8,702.0,774.29,581.86
2018,8,27,13,15,395.5,358.5,3.05,21.75,695.0,782.95,589.34
2018,8,27,13,30,413.0,342.0,3.1,21.7,688.0,805.04,605.93
2018,8,27,13,45,484.0,298.0,3.15,21.65,692.0,836.04,630.76
2018,8,27,14,0,555.0,254.0,3.2,21.6,696.0,862.93,652.76
2018,8,27,14,15,667.0,195.0,3.25,21.4,706.0,917.89,693.94
2018,8,27,14,30,779.0,136.0,3.3,21.2,716.0,952.19,718.95
2018,8,27,14,45,770.0,131.5,3.3,21.05,680.5,928.75,704.44
2018,8,27,15,0,761.0,127.0,3.3,20.9,645.0,902.22,688.27
2018,8,27,15,15,744.5,123.5,3.3,20.9,603.5,866.81,665.49
2018,8,27,15,30,728.0,120.0,3.3,20.9,562.0,834.25,644.6
2018,8,27,15,45,671.0,124.0,3.35,20.35,506.5,767.59,600.58
2018,8,27,16,0,614.0,128.0,3.4,19.8,451.0,701.5,555.97
2018,8,27,16,15,558.5,125.0,3.35,19.45,396.0,629.84,505.03
2018,8,27,16,30,503.0,122.0,3.3,19.1,341.0,553.33,448.09
2018,8,27,16,45,537.0,102.5,3.3,18.75,309.5,540.58,440.27
2018,8,27,17,0,571.0,83.0,3.3,18.4,278.0,515.86,422.1
2018,8,27,17,15,518.5,75.5,3.3,17.95,229.5,444.85,365.27
2018,8,27,17,30,466.0,68.0,3.3,17.5,181.0,377.5,309.39
2018,8,27,17,45,391.5,57.5,3.3,17.1,136.5,299.38,242.68
2018,8,27,18,0,317.0,47.0,3.3,16.7,92.0,227.66,179.37
2018,8,27,18,15,213.5,33.0,3.3,16.45,58.0,151.17,105.45
2018,8,27,18,30,110.0,19.0,3.3,16.2,24.0,56.7,0.0
2018,8,27,18,45,55.0,9.5,3.25,15.95,12.0,8.64,0.0
2018,8,27,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.25,14.7,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.4,15.0,4.0,0.0,0.0
2018,8,28,5,45,63.5,14.5,2.6,15.25,18.5,13.19,0.0
2018,8,28,6,0,113.0,25.0,2.8,15.5,33.0,19.61,5.11
2018,8,28,6,15,181.0,39.0,2.8,15.75,64.0,30.11,19.9
2018,8,28,6,30,249.0,53.0,2.8,16.0,95.0,40.24,29.56
2018,8,28,6,45,175.5,58.0,2.85,16.3,92.5,45.7,34.77
2018,8,28,7,0,102.0,63.0,2.9,16.6,90.0,52.18,40.65
2018,8,28,7,15,51.0,74.5,2.85,16.85,88.0,63.68,50.8
2018,8,28,7,30,0.0,86.0,2.8,17.1,86.0,74.78,60.4
2018,8,28,7,45,0.5,101.5,2.75,17.4,101.5,87.75,68.19
2018,8,28,8,0,1.0,117.0,2.7,17.7,117.0,101.11,78.91
2018,8,28,8,15,3.0,141.5,2.65,18.05,143.0,122.07,95.63
2018,8,28,8,30,5.0,166.0,2.6,18.4,169.0,143.54,112.54
2018,8,28,8,45,13.0,195.0,2.6,18.75,203.0,170.85,133.78
2018,8,28,9,0,21.0,224.0,2.6,19.1,237.0,199.52,155.94
2018,8,28,9,15,37.0,257.5,2.6,19.35,282.5,233.88,182.4
2018,8,28,9,30,53.0,291.0,2.6,19.6,328.0,273.79,213.03
2018,8,28,9,45,71.0,317.5,2.65,19.9,369.5,311.53,241.74
2018,8,28,10,0,89.0,344.0,2.7,20.2,411.0,351.77,272.14
2018,8,28,10,15,80.0,351.0,2.7,20.35,413.0,360.64,278.38
2018,8,28,10,30,71.0,358.0,2.7,20.5,415.0,368.34,283.74
2018,8,28,10,45,59.0,353.5,2.75,20.7,402.0,362.43,278.77
2018,8,28,11,0,47.0,349.0,2.8,20.9,389.0,354.91,272.59
2018,8,28,11,15,34.5,322.5,2.85,21.0,352.0,324.97,249.63
2018,8,28,11,30,22.0,296.0,2.9,21.1,315.0,285.58,219.38
2018,8,28,11,45,22.0,304.0,2.9,21.2,323.0,294.75,226.33
2018,8,28,12,0,22.0,312.0,2.9,21.3,331.0,303.94,233.16
2018,8,28,12,15,27.5,332.0,2.9,21.35,356.0,341.9,261.91
2018,8,28,12,30,33.0,352.0,2.9,21.4,381.0,370.23,283.17
2018,8,28,12,45,48.5,368.0,2.9,21.45,410.0,404.94,309.53
2018,8,28,13,0,64.0,384.0,2.9,21.5,439.0,440.49,336.32
2018,8,28,13,15,99.0,390.5,2.95,21.45,474.0,486.25,371.51
2018,8,28,13,30,134.0,397.0,3.0,21.4,509.0,549.84,419.18
2018,8,28,13,45,320.5,327.0,3.0,21.35,584.0,684.57,522.68
2018,8,28,14,0,507.0,257.0,3.0,21.3,659.0,817.91,621.61
2018,8,28,14,15,691.5,176.0,3.0,21.2,701.5,921.75,695.91
2018,8,28,14,30,876.0,95.0,3.0,21.1,744.0,991.38,743.53
2018,8,28,14,45,868.0,92.5,3.0,20.95,708.0,969.61,730.09
2018,8,28,15,0,860.0,90.0,3.0,20.8,672.0,944.47,715.23
2018,8,28,15,15,845.5,88.0,3.0,20.8,630.0,910.61,693.97
2018,8,28,15,30,831.0,86.0,3.0,20.8,588.0,874.09,670.78
2018,8,28,15,45,815.0,82.5,3.0,20.3,542.0,840.39,650.61
2018,8,28,16,0,799.0,79.0,3.0,19.8,496.0,795.82,622.32
2018,8,28,16,15,775.5,75.5,2.95,19.5,446.5,743.31,586.99
2018,8,28,16,30,752.0,72.0,2.9,19.2,397.0,689.88,550.23
2018,8,28,16,45,719.5,67.5,2.9,18.85,346.0,628.06,506.42
2018,8,28,17,0,687.0,63.0,2.9,18.5,295.0,566.84,461.42
2018,8,28,17,15,636.0,58.5,2.85,18.1,244.0,498.23,406.91
2018,8,28,17,30,585.0,54.0,2.8,17.7,193.0,430.1,350.49
2018,8,28,17,45,505.5,46.5,2.8,17.35,145.5,347.04,279.82
2018,8,28,18,0,426.0,39.0,2.8,17.0,98.0,271.64,212.78
2018,8,28,18,15,296.0,29.5,2.75,16.75,62.0,181.45,122.6
2018,8,28,18,30,166.0,20.0,2.7,16.5,26.0,77.4,0.0
2018,8,28,18,45,83.0,10.0,2.65,16.25,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,29,5,15,16.5,2.5,1.7,14.55,2.0,0.0,0.0
2018,8,29,5,30,33.0,5.0,1.8,15.0,4.0,0.0,0.0
2018,8,29,5,45,116.0,15.0,1.85,15.4,21.0,13.64,0.0
2018,8,29,6,0,199.0,25.0,1.9,15.8,38.0,19.74,3.95
2018,8,29,6,15,310.0,37.0,1.95,16.25,78.5,30.1,19.77
