Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,8,0,271.0,168.0,3.7,18.5,285.0,150.97,109.05
2018,9,8,8,15,286.0,188.0,3.65,19.05,324.5,190.32,138.61
2018,9,8,8,30,301.0,208.0,3.6,19.6,364.0,231.86,171.98
2018,9,8,8,45,325.5,223.0,3.55,20.1,406.0,274.36,206.55
2018,9,8,9,0,350.0,238.0,3.5,20.6,448.0,319.79,243.5
2018,9,8,9,15,374.0,250.5,3.5,21.05,488.5,365.79,280.62
2018,9,8,9,30,398.0,263.0,3.5,21.5,529.0,414.25,319.02
2018,9,8,9,45,418.0,271.0,3.5,21.95,563.5,461.11,355.49
2018,9,8,10,0,438.0,279.0,3.5,22.4,598.0,508.44,391.54
2018,9,8,10,15,451.5,285.0,3.5,22.75,625.0,551.22,423.62
2018,9,8,10,30,465.0,291.0,3.5,23.1,652.0,594.31,455.29
2018,9,8,10,45,466.5,300.5,3.55,23.45,671.0,631.98,482.36
2018,9,8,11,0,468.0,310.0,3.6,23.8,690.0,668.57,508.2
2018,9,8,11,15,466.0,316.0,3.7,24.05,700.0,697.86,528.86
2018,9,8,11,30,464.0,322.0,3.8,24.3,710.0,725.45,548.14
2018,9,8,11,45,455.0,327.5,3.95,24.55,710.0,744.59,561.39
2018,9,8,12,0,446.0,333.0,4.1,24.8,710.0,761.4,572.99
2018,9,8,12,15,462.5,326.5,4.25,24.9,716.5,787.96,592.46
2018,9,8,12,30,479.0,320.0,4.4,25.0,723.0,813.0,610.8
2018,9,8,12,45,493.0,310.5,4.55,25.1,721.0,830.74,624.3
2018,9,8,13,0,507.0,301.0,4.7,25.2,719.0,846.3,636.59
2018,9,8,13,15,532.5,283.5,4.8,25.2,714.0,862.58,649.87
2018,9,8,13,30,558.0,266.0,4.9,25.2,709.0,876.17,661.42
2018,9,8,13,45,633.0,223.5,5.0,25.2,711.0,916.06,692.65
2018,9,8,14,0,708.0,181.0,5.1,25.2,713.0,946.52,715.11
2018,9,8,14,15,810.0,131.0,5.15,25.1,715.0,982.31,741.37
2018,9,8,14,30,912.0,81.0,5.2,25.0,717.0,1006.64,759.88
2018,9,8,14,45,901.5,79.5,5.25,24.95,679.0,981.95,744.85
2018,9,8,15,0,891.0,78.0,5.3,24.9,641.0,953.91,727.76
2018,9,8,15,15,875.5,76.5,5.3,24.9,597.0,918.04,704.63
2018,9,8,15,30,860.0,75.0,5.3,24.9,553.0,879.52,679.49
2018,9,8,15,45,843.0,72.5,5.35,24.25,506.5,836.04,652.48
2018,9,8,16,0,826.0,70.0,5.4,23.6,460.0,798.41,629.14
2018,9,8,16,15,800.0,67.0,5.4,23.05,409.5,742.93,591.41
2018,9,8,16,30,774.0,64.0,5.4,22.5,359.0,686.72,552.09
2018,9,8,16,45,733.0,60.5,5.35,21.95,306.5,618.79,502.2
2018,9,8,17,0,692.0,57.0,5.3,21.4,254.0,552.18,450.8
2018,9,8,17,15,626.0,51.5,5.2,20.7,202.0,469.56,383.12
2018,9,8,17,30,560.0,46.0,5.1,20.0,150.0,397.0,320.51
2018,9,8,17,45,447.0,38.5,5.0,19.25,104.5,299.5,235.3
2018,9,8,18,0,334.0,31.0,4.9,18.5,59.0,211.51,139.83
2018,9,8,18,15,197.5,19.5,4.85,18.05,33.0,95.32,0.0
2018,9,8,18,30,61.0,8.0,4.8,17.6,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.75,17.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.65,16.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,9,5,45,80.5,10.0,3.0,14.0,13.0,0.0,0.0
2018,9,9,6,0,161.0,20.0,3.0,14.3,26.0,18.19,0.0
2018,9,9,6,15,294.5,31.0,2.95,14.8,63.5,25.86,14.04
2018,9,9,6,30,428.0,42.0,2.9,15.3,101.0,34.01,23.74
2018,9,9,6,45,388.0,57.5,2.9,15.8,128.5,45.41,34.31
2018,9,9,7,0,348.0,73.0,2.9,16.3,156.0,54.18,42.35
2018,9,9,7,15,328.0,96.0,2.8,16.75,189.0,69.55,55.96
2018,9,9,7,30,308.0,119.0,2.7,17.2,222.0,88.38,72.32
2018,9,9,7,45,333.5,135.5,2.55,17.65,264.0,107.96,79.64
2018,9,9,8,0,359.0,152.0,2.4,18.1,306.0,148.23,103.34
2018,9,9,8,15,368.0,171.0,2.35,18.65,345.5,191.19,135.71
2018,9,9,8,30,377.0,190.0,2.3,19.2,385.0,235.53,171.83
2018,9,9,8,45,395.0,206.0,2.2,19.75,426.5,279.84,208.36
2018,9,9,9,0,413.0,222.0,2.1,20.3,468.0,328.66,248.22
2018,9,9,9,15,431.0,231.5,2.15,20.8,504.0,374.19,285.15
2018,9,9,9,30,449.0,241.0,2.2,21.3,540.0,421.35,322.56
2018,9,9,9,45,495.0,239.0,2.25,21.85,584.5,474.78,363.8
2018,9,9,10,0,541.0,237.0,2.3,22.4,629.0,532.08,407.08
2018,9,9,10,15,549.0,246.5,2.4,22.8,658.0,579.21,442.12
2018,9,9,10,30,557.0,256.0,2.5,23.2,687.0,625.97,476.13
2018,9,9,10,45,533.5,274.5,2.55,23.65,696.5,657.57,497.87
2018,9,9,11,0,510.0,293.0,2.6,24.1,706.0,685.86,516.81
2018,9,9,11,15,462.0,317.0,2.75,24.4,696.0,696.17,523.13
2018,9,9,11,30,414.0,341.0,2.9,24.7,686.0,701.56,525.86
2018,9,9,11,45,421.0,341.0,3.0,24.95,693.5,728.1,544.56
2018,9,9,12,0,428.0,341.0,3.1,25.2,701.0,753.29,562.08
2018,9,9,12,15,460.0,328.5,3.3,25.3,714.5,788.09,587.72
2018,9,9,12,30,492.0,316.0,3.5,25.4,728.0,821.88,612.58
2018,9,9,12,45,508.5,304.5,3.75,25.5,726.0,840.13,626.76
2018,9,9,13,0,525.0,293.0,4.0,25.6,724.0,856.14,639.58
2018,9,9,13,15,546.5,277.0,4.15,25.55,717.0,869.93,651.11
2018,9,9,13,30,568.0,261.0,4.3,25.5,710.0,880.99,660.9
2018,9,9,13,45,638.0,221.5,4.5,25.4,710.5,918.99,690.79
2018,9,9,14,0,708.0,182.0,4.7,25.3,711.0,947.47,712.75
2018,9,9,14,15,800.0,138.5,4.8,25.15,712.0,980.32,737.38
2018,9,9,14,30,892.0,95.0,4.9,25.0,713.0,1002.93,755.22
2018,9,9,14,45,881.0,93.0,4.95,24.8,675.0,977.58,740.29
2018,9,9,15,0,870.0,91.0,5.0,24.6,637.0,948.95,723.33
2018,9,9,15,15,854.0,89.0,5.0,24.6,593.0,921.88,706.46
2018,9,9,15,30,838.0,87.0,5.0,24.6,549.0,882.56,680.84
2018,9,9,15,45,817.0,83.5,5.1,24.0,500.5,834.62,650.95
2018,9,9,16,0,796.0,80.0,5.2,23.4,452.0,784.92,618.98
2018,9,9,16,15,767.0,75.5,5.15,22.9,400.5,726.17,578.43
2018,9,9,16,30,738.0,71.0,5.1,22.4,349.0,666.99,536.45
2018,9,9,16,45,696.0,66.0,5.1,21.85,296.5,597.9,485.64
2018,9,9,17,0,654.0,61.0,5.1,21.3,244.0,534.84,436.38
2018,9,9,17,15,587.0,54.5,5.0,20.6,193.0,452.79,369.0
2018,9,9,17,30,520.0,48.0,4.9,19.9,142.0,376.01,303.08
2018,9,9,17,45,409.0,39.5,4.8,19.2,98.0,280.43,219.21
2018,9,9,18,0,298.0,31.0,4.7,18.5,54.0,191.96,118.26
2018,9,9,18,15,174.0,19.0,4.6,18.05,30.0,85.29,0.0
2018,9,9,18,30,50.0,7.0,4.5,17.6,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,4.4,17.15,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.5,3.25,13.9,12.5,0.0,0.0
2018,9,10,6,0,166.0,19.0,3.3,14.2,25.0,17.28,0.0
2018,9,10,6,15,297.0,30.0,3.3,14.65,61.5,25.04,12.95
2018,9,10,6,30,428.0,41.0,3.3,15.1,98.0,33.22,23.01
2018,9,10,6,45,437.5,52.5,3.35,15.55,133.5,41.23,30.65
2018,9,10,7,0,447.0,64.0,3.4,16.0,169.0,48.77,37.61
2018,9,10,7,15,354.0,93.0,3.25,16.5,189.0,67.59,54.29
2018,9,10,7,30,261.0,122.0,3.1,17.0,209.0,90.08,73.89
2018,9,10,7,45,277.0,142.0,2.95,17.5,248.0,110.84,82.97
2018,9,10,8,0,293.0,162.0,2.8,18.0,287.0,149.3,106.93
2018,9,10,8,15,310.0,181.0,2.75,18.6,327.5,189.6,137.1
2018,9,10,8,30,327.0,200.0,2.7,19.2,368.0,232.31,171.4
2018,9,10,8,45,346.5,216.0,2.6,19.75,408.5,275.69,206.88
2018,9,10,9,0,366.0,232.0,2.5,20.3,449.0,321.43,244.07
2018,9,10,9,15,382.5,246.0,2.45,20.9,486.5,366.52,280.23
2018,9,10,9,30,399.0,260.0,2.4,21.5,524.0,413.22,316.78
2018,9,10,9,45,412.0,270.5,2.4,22.05,556.0,458.79,351.73
2018,9,10,10,0,425.0,281.0,2.4,22.6,588.0,503.92,385.49
2018,9,10,10,15,458.0,280.5,2.45,23.05,623.0,552.65,421.67
2018,9,10,10,30,491.0,280.0,2.5,23.5,658.0,603.42,458.66
2018,9,10,10,45,506.0,283.0,2.55,23.95,682.0,646.01,488.88
2018,9,10,11,0,521.0,286.0,2.6,24.4,706.0,688.43,518.48
2018,9,10,11,15,522.0,292.5,2.7,24.75,719.5,722.39,541.92
2018,9,10,11,30,523.0,299.0,2.8,25.1,733.0,754.72,563.98
2018,9,10,11,45,523.0,302.0,2.9,25.45,738.5,780.98,581.74
2018,9,10,12,0,523.0,305.0,3.0,25.8,744.0,805.19,598.0
2018,9,10,12,15,523.0,304.0,3.15,25.95,741.5,823.21,610.87
2018,9,10,12,30,523.0,303.0,3.3,26.1,739.0,838.87,622.17
2018,9,10,12,45,532.5,294.0,3.4,26.25,733.5,853.11,632.67
2018,9,10,13,0,542.0,285.0,3.5,26.4,728.0,864.89,641.58
2018,9,10,13,15,562.0,269.5,3.65,26.4,720.0,877.64,652.27
2018,9,10,13,30,582.0,254.0,3.8,26.4,712.0,887.59,661.17
2018,9,10,13,45,639.5,219.0,3.95,26.4,707.0,917.81,684.67
2018,9,10,14,0,697.0,184.0,4.1,26.4,702.0,938.43,700.21
2018,9,10,14,15,784.5,142.0,4.25,26.15,701.0,968.27,722.93
2018,9,10,14,30,872.0,100.0,4.4,25.9,700.0,988.42,739.25
2018,9,10,14,45,859.5,97.5,4.55,25.7,661.0,961.32,723.62
2018,9,10,15,0,847.0,95.0,4.7,25.5,622.0,940.8,713.19
2018,9,10,15,15,829.0,93.0,4.7,25.5,578.0,902.75,688.75
2018,9,10,15,30,811.0,91.0,4.7,25.5,534.0,862.22,662.45
2018,9,10,15,45,788.0,87.5,5.0,24.7,486.0,813.31,633.56
2018,9,10,16,0,765.0,84.0,5.3,23.9,438.0,762.84,602.3
2018,9,10,16,15,732.5,80.0,5.35,23.25,387.0,702.99,561.36
2018,9,10,16,30,700.0,76.0,5.4,22.6,336.0,647.44,522.38
2018,9,10,16,45,653.0,70.5,5.45,21.95,284.0,576.13,469.61
2018,9,10,17,0,606.0,65.0,5.5,21.3,232.0,507.09,414.91
2018,9,10,17,15,533.0,58.5,5.5,20.5,182.0,423.63,346.09
2018,9,10,17,30,460.0,52.0,5.5,19.7,132.0,345.85,279.14
2018,9,10,17,45,344.5,41.0,5.5,18.85,89.5,248.33,193.51
2018,9,10,18,0,229.0,30.0,5.5,18.0,47.0,160.86,88.84
2018,9,10,18,15,129.0,18.0,5.4,17.6,26.0,66.54,0.0
2018,9,10,18,30,29.0,6.0,5.3,17.2,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,5.25,16.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,5.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,11,5,45,73.0,9.0,5.0,13.8,11.5,0.0,0.0
2018,9,11,6,0,146.0,18.0,5.1,14.0,23.0,16.37,0.0
2018,9,11,6,15,273.0,29.5,5.15,14.35,58.5,24.66,12.11
2018,9,11,6,30,400.0,41.0,5.2,14.7,94.0,33.29,23.03
2018,9,11,6,45,414.5,53.0,5.3,15.1,129.5,41.73,31.11
2018,9,11,7,0,429.0,65.0,5.4,15.5,165.0,49.71,38.49
2018,9,11,7,15,341.0,93.5,5.3,15.95,185.5,67.98,54.75
2018,9,11,7,30,253.0,122.0,5.2,16.4,206.0,90.04,74.08
2018,9,11,7,45,271.0,141.5,5.1,16.85,245.0,110.5,83.06
2018,9,11,8,0,289.0,161.0,5.0,17.3,284.0,148.45,106.93
2018,9,11,8,15,308.5,179.5,4.9,17.8,325.0,188.56,137.23
2018,9,11,8,30,328.0,198.0,4.8,18.3,366.0,231.36,172.0
2018,9,11,8,45,344.5,215.0,4.75,18.8,405.5,274.73,208.16
2018,9,11,9,0,361.0,232.0,4.7,19.3,445.0,320.12,245.87
2018,9,11,9,15,377.5,246.0,4.65,19.7,482.5,364.95,282.75
2018,9,11,9,30,394.0,260.0,4.6,20.1,520.0,411.39,320.19
2018,9,11,9,45,410.0,270.0,4.55,20.5,553.0,457.92,356.92
2018,9,11,10,0,426.0,280.0,4.5,20.9,586.0,504.26,392.69
2018,9,11,10,15,444.0,285.0,4.45,21.2,615.0,548.4,426.29
2018,9,11,10,30,462.0,290.0,4.4,21.5,644.0,593.3,459.79
2018,9,11,10,45,511.0,280.0,4.4,21.8,682.0,647.51,500.3
2018,9,11,11,0,560.0,270.0,4.4,22.1,720.0,704.07,541.86
2018,9,11,11,15,579.0,269.0,4.45,22.3,741.0,746.76,572.74
2018,9,11,11,30,598.0,268.0,4.5,22.5,762.0,791.0,604.37
2018,9,11,11,45,599.0,270.5,4.6,22.65,768.0,819.84,624.95
2018,9,11,12,0,600.0,273.0,4.7,22.8,774.0,846.36,643.89
2018,9,11,12,15,595.0,274.0,4.85,22.85,769.5,860.72,654.87
2018,9,11,12,30,590.0,275.0,5.0,22.9,765.0,874.77,665.67
2018,9,11,12,45,587.0,271.5,5.1,22.95,754.0,883.22,672.47
2018,9,11,13,0,584.0,268.0,5.2,23.0,743.0,888.78,677.34
2018,9,11,13,15,584.0,259.5,5.3,22.9,725.5,889.07,679.23
2018,9,11,13,30,584.0,251.0,5.4,22.8,708.0,886.4,679.15
2018,9,11,13,45,648.5,213.0,5.55,22.7,705.0,920.46,706.61
2018,9,11,14,0,713.0,175.0,5.7,22.6,702.0,944.23,725.39
2018,9,11,14,15,814.0,127.5,5.75,22.35,704.0,981.02,753.42
2018,9,11,14,30,915.0,80.0,5.8,22.1,706.0,1006.31,773.49
2018,9,11,14,45,904.5,78.5,5.85,21.9,667.5,981.32,758.31
2018,9,11,15,0,894.0,77.0,5.9,21.7,629.0,952.96,740.96
2018,9,11,15,15,878.0,75.0,5.9,21.7,584.5,915.72,716.27
2018,9,11,15,30,862.0,73.0,5.9,21.7,540.0,875.83,689.5
2018,9,11,15,45,841.0,70.5,5.9,21.05,491.5,828.63,658.72
2018,9,11,16,0,820.0,68.0,5.9,20.4,443.0,787.53,631.88
2018,9,11,16,15,790.0,64.5,5.85,20.0,391.5,728.34,589.77
2018,9,11,16,30,760.0,61.0,5.8,19.6,340.0,668.82,546.32
2018,9,11,16,45,714.5,57.0,5.75,19.2,287.0,597.74,492.35
2018,9,11,17,0,669.0,53.0,5.7,18.8,234.0,528.57,437.06
2018,9,11,17,15,598.0,48.5,5.6,18.3,183.5,449.89,370.4
2018,9,11,17,30,527.0,44.0,5.5,17.8,133.0,373.35,302.91
2018,9,11,17,45,405.0,36.0,5.4,17.3,90.0,273.17,212.9
2018,9,11,18,0,283.0,28.0,5.3,16.8,47.0,177.29,82.9
2018,9,11,18,15,162.0,17.0,5.25,16.5,25.5,78.14,0.0
2018,9,11,18,30,41.0,6.0,5.2,16.2,4.0,0.0,0.0
2018,9,11,18,45,20.5,3.0,5.2,15.9,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,5,45,23.5,6.5,4.25,14.2,7.0,0.0,0.0
2018,9,12,6,0,47.0,13.0,4.3,14.4,14.0,11.82,0.0
2018,9,12,6,15,73.5,29.0,4.4,14.75,36.0,23.32,10.49
2018,9,12,6,30,100.0,45.0,4.5,15.1,58.0,35.62,24.93
2018,9,12,6,45,116.5,64.0,4.65,15.45,86.0,51.38,39.48
2018,9,12,7,0,133.0,83.0,4.8,15.8,114.0,65.66,52.48
2018,9,12,7,15,200.0,101.0,4.75,16.2,160.0,75.88,61.64
2018,9,12,7,30,267.0,119.0,4.7,16.6,206.0,88.16,72.36
2018,9,12,7,45,320.0,131.5,4.7,16.95,253.5,105.41,77.91
2018,9,12,8,0,373.0,144.0,4.7,17.3,301.0,140.65,97.07
2018,9,12,8,15,371.5,165.5,4.6,17.75,338.0,185.58,132.06
2018,9,12,8,30,370.0,187.0,4.5,18.2,375.0,232.72,171.53
2018,9,12,8,45,418.5,193.5,4.45,18.65,424.5,278.1,208.76
2018,9,12,9,0,467.0,200.0,4.4,19.1,474.0,331.19,252.63
2018,9,12,9,15,475.5,213.5,4.35,19.45,509.5,379.13,292.86
2018,9,12,9,30,484.0,227.0,4.3,19.8,545.0,427.64,332.53
2018,9,12,9,45,516.0,229.0,4.3,20.2,584.5,478.93,373.44
2018,9,12,10,0,548.0,231.0,4.3,20.6,624.0,532.64,415.33
2018,9,12,10,15,519.5,253.5,4.35,20.8,637.5,568.7,442.92
2018,9,12,10,30,491.0,276.0,4.4,21.0,651.0,601.05,466.98
2018,9,12,10,45,459.5,297.0,4.45,21.2,655.5,626.23,485.14
2018,9,12,11,0,428.0,318.0,4.5,21.4,660.0,647.6,500.1
2018,9,12,11,15,472.0,307.5,4.55,21.45,690.5,697.15,537.37
2018,9,12,11,30,516.0,297.0,4.6,21.5,721.0,747.92,575.05
2018,9,12,11,45,440.5,319.0,4.7,21.55,682.5,725.78,557.74
2018,9,12,12,0,365.0,341.0,4.8,21.6,644.0,685.71,527.76
2018,9,12,12,15,409.5,321.0,4.85,21.55,660.0,734.65,564.99
2018,9,12,12,30,454.0,301.0,4.9,21.5,676.0,771.34,593.11
2018,9,12,12,45,553.0,267.0,5.0,21.45,718.5,845.49,649.53
2018,9,12,13,0,652.0,233.0,5.1,21.4,761.0,924.89,708.78
2018,9,12,13,15,532.0,269.5,5.15,21.3,694.0,847.9,652.23
2018,9,12,13,30,412.0,306.0,5.2,21.2,627.0,772.41,596.35
2018,9,12,13,45,285.5,309.5,5.25,21.1,528.5,635.7,495.18
2018,9,12,14,0,159.0,313.0,5.3,21.0,430.0,496.41,388.85
2018,9,12,14,15,111.5,290.5,5.3,20.7,370.5,425.38,334.8
2018,9,12,14,30,64.0,268.0,5.3,20.4,311.0,336.3,265.52
2018,9,12,14,45,58.0,247.5,5.35,20.1,285.0,308.89,245.02
2018,9,12,15,0,52.0,227.0,5.4,19.8,259.0,281.3,224.01
2018,9,12,15,15,52.5,212.0,5.4,19.8,242.0,266.0,212.54
2018,9,12,15,30,53.0,197.0,5.4,19.8,225.0,250.48,200.79
2018,9,12,15,45,62.0,182.5,5.45,19.05,212.5,242.74,196.12
2018,9,12,16,0,71.0,168.0,5.5,18.3,200.0,234.28,190.72
2018,9,12,16,15,60.5,139.0,5.5,17.95,164.0,191.72,156.28
2018,9,12,16,30,50.0,110.0,5.5,17.6,128.0,149.66,121.67
2018,9,12,16,45,25.5,74.5,5.45,17.25,83.5,90.95,72.06
2018,9,12,17,0,1.0,39.0,5.4,16.9,39.0,35.03,24.14
2018,9,12,17,15,6.0,37.0,5.3,16.6,38.0,36.26,25.15
2018,9,12,17,30,11.0,35.0,5.2,16.3,37.0,39.26,27.31
2018,9,12,17,45,7.5,26.0,5.05,16.0,27.0,28.55,17.39
2018,9,12,18,0,4.0,17.0,4.9,15.7,17.0,16.75,0.63
2018,9,12,18,15,2.0,8.5,4.8,15.6,8.5,8.5,0.0
2018,9,12,18,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,13,5,45,26.5,7.0,3.4,14.35,7.5,0.0,0.0
2018,9,13,6,0,53.0,14.0,3.5,14.5,15.0,12.73,0.0
2018,9,13,6,15,71.5,30.0,3.65,14.85,36.0,24.01,10.16
2018,9,13,6,30,90.0,46.0,3.8,15.2,57.0,37.35,26.32
2018,9,13,6,45,153.0,63.0,4.0,15.55,93.0,49.06,37.39
2018,9,13,7,0,216.0,80.0,4.2,15.9,129.0,61.49,48.77
2018,9,13,7,15,218.0,101.5,4.25,16.3,161.5,76.31,61.98
2018,9,13,7,30,220.0,123.0,4.3,16.7,194.0,90.53,74.39
2018,9,13,7,45,258.0,139.5,4.35,17.1,237.0,109.11,81.92
2018,9,13,8,0,296.0,156.0,4.4,17.5,280.0,146.06,104.54
2018,9,13,8,15,285.5,180.5,4.35,17.85,312.0,186.2,136.24
2018,9,13,8,30,275.0,205.0,4.3,18.2,344.0,225.5,169.27
2018,9,13,8,45,291.5,223.0,4.3,18.6,382.5,266.57,203.23
2018,9,13,9,0,308.0,241.0,4.3,19.0,421.0,309.74,238.83
2018,9,13,9,15,324.0,256.5,4.2,19.35,457.5,352.65,273.78
2018,9,13,9,30,340.0,272.0,4.1,19.7,494.0,397.26,309.46
2018,9,13,9,45,354.5,283.5,4.05,20.0,526.0,439.19,342.55
2018,9,13,10,0,369.0,295.0,4.0,20.3,558.0,482.21,375.8
2018,9,13,10,15,396.0,298.0,3.95,20.5,590.5,526.38,409.67
2018,9,13,10,30,423.0,301.0,3.9,20.7,623.0,577.82,448.27
2018,9,13,10,45,453.5,297.5,3.85,20.9,651.0,622.91,481.79
2018,9,13,11,0,484.0,294.0,3.8,21.1,679.0,669.12,515.65
2018,9,13,11,15,487.0,299.0,3.8,21.2,692.0,701.83,539.1
2018,9,13,11,30,490.0,304.0,3.8,21.3,705.0,733.12,561.32
2018,9,13,11,45,489.5,306.5,3.85,21.4,709.5,757.31,578.5
2018,9,13,12,0,489.0,309.0,3.9,21.5,714.0,779.5,594.22
2018,9,13,12,15,489.0,308.0,3.95,21.5,711.5,796.56,606.61
2018,9,13,12,30,489.0,307.0,4.0,21.5,709.0,811.36,617.47
2018,9,13,12,45,502.5,297.5,4.05,21.55,706.0,828.26,630.21
2018,9,13,13,0,516.0,288.0,4.1,21.6,703.0,842.91,641.44
2018,9,13,13,15,529.5,274.5,4.2,21.5,692.0,850.88,648.8
2018,9,13,13,30,543.0,261.0,4.3,21.4,681.0,856.14,654.43
2018,9,13,13,45,619.5,219.0,4.35,21.35,683.0,897.22,686.7
2018,9,13,14,0,696.0,177.0,4.4,21.3,685.0,928.83,709.9
2018,9,13,14,15,774.0,138.0,4.45,21.15,679.5,951.89,727.64
2018,9,13,14,30,852.0,99.0,4.5,21.0,674.0,965.47,739.16
2018,9,13,14,45,779.5,114.5,4.55,20.85,617.0,911.95,704.03
2018,9,13,15,0,707.0,130.0,4.6,20.7,560.0,852.94,664.85
2018,9,13,15,15,682.0,124.5,4.6,20.7,514.5,807.38,634.05
2018,9,13,15,30,657.0,119.0,4.6,20.7,469.0,760.21,601.58
2018,9,13,15,45,702.5,97.5,4.6,20.25,440.0,752.99,599.36
2018,9,13,16,0,748.0,76.0,4.6,19.8,411.0,735.66,589.31
2018,9,13,16,15,746.0,68.5,4.6,19.45,368.5,696.25,562.13
2018,9,13,16,30,744.0,61.0,4.6,19.1,326.0,654.36,532.34
2018,9,13,16,45,698.0,57.0,4.55,18.75,274.0,583.66,478.78
2018,9,13,17,0,652.0,53.0,4.5,18.4,222.0,514.92,423.71
2018,9,13,17,15,580.0,47.0,4.35,17.95,172.0,435.07,356.15
2018,9,13,17,30,508.0,41.0,4.2,17.5,122.0,357.36,287.71
2018,9,13,17,45,368.0,32.5,4.1,17.0,79.5,249.56,190.44
2018,9,13,18,0,228.0,24.0,4.0,16.5,37.0,144.97,19.88
2018,9,13,18,15,114.0,12.0,3.9,16.2,18.5,54.59,0.0
2018,9,13,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,5,45,24.0,3.0,2.35,13.0,3.5,0.0,0.0
2018,9,14,6,0,48.0,6.0,2.4,13.3,7.0,5.46,0.0
2018,9,14,6,15,25.0,19.0,2.5,13.75,19.5,16.35,4.51
2018,9,14,6,30,2.0,32.0,2.6,14.2,32.0,28.04,18.41
2018,9,14,6,45,7.5,51.5,2.75,14.65,53.0,44.25,33.3
2018,9,14,7,0,13.0,71.0,2.9,15.1,74.0,60.25,47.82
2018,9,14,7,15,14.5,89.0,2.9,15.45,93.0,75.0,61.02
2018,9,14,7,30,16.0,107.0,2.9,15.8,112.0,89.63,73.84
2018,9,14,7,45,17.0,127.5,2.85,16.2,133.5,106.78,84.31
2018,9,14,8,0,18.0,148.0,2.8,16.6,155.0,125.79,99.27
2018,9,14,8,15,25.5,168.5,2.75,17.0,180.5,146.21,115.17
2018,9,14,8,30,33.0,189.0,2.7,17.4,206.0,164.76,129.55
2018,9,14,8,45,69.5,220.0,2.7,17.8,259.5,204.42,160.12
2018,9,14,9,0,106.0,251.0,2.7,18.2,313.0,249.38,195.03
2018,9,14,9,15,166.0,269.0,2.65,18.65,373.5,298.68,233.06
2018,9,14,9,30,226.0,287.0,2.6,19.1,434.0,355.95,277.29
2018,9,14,9,45,232.0,302.5,2.55,19.55,460.5,389.69,303.15
2018,9,14,10,0,238.0,318.0,2.5,20.0,487.0,427.14,331.31
2018,9,14,10,15,211.5,339.0,2.45,20.4,493.5,442.88,342.35
2018,9,14,10,30,185.0,360.0,2.4,20.8,500.0,459.18,353.41
2018,9,14,10,45,197.5,369.5,2.4,21.15,522.5,490.68,376.35
2018,9,14,11,0,210.0,379.0,2.4,21.5,545.0,522.86,399.45
2018,9,14,11,15,210.0,386.0,2.45,21.75,554.5,543.03,413.68
2018,9,14,11,30,210.0,393.0,2.5,22.0,564.0,562.59,427.43
2018,9,14,11,45,210.0,394.5,2.55,22.25,566.5,575.98,436.78
2018,9,14,12,0,210.0,396.0,2.6,22.5,569.0,588.5,445.53
2018,9,14,12,15,259.5,381.0,2.7,22.6,594.0,643.58,486.35
2018,9,14,12,30,309.0,366.0,2.8,22.7,619.0,686.25,518.08
2018,9,14,12,45,346.5,348.5,2.9,22.8,629.0,714.56,539.49
2018,9,14,13,0,384.0,331.0,3.0,22.9,639.0,741.88,560.33
2018,9,14,13,15,437.0,303.5,3.1,22.85,646.0,789.27,595.69
2018,9,14,13,30,490.0,276.0,3.2,22.8,653.0,819.14,619.08
2018,9,14,13,45,591.0,226.5,3.35,22.75,666.0,876.1,662.96
2018,9,14,14,0,692.0,177.0,3.5,22.7,679.0,924.49,698.45
2018,9,14,14,15,794.5,130.0,3.55,22.55,681.5,962.75,726.09
2018,9,14,14,30,897.0,83.0,3.6,22.4,684.0,989.77,746.3
2018,9,14,14,45,856.5,89.0,3.7,22.25,636.0,945.02,718.22
2018,9,14,15,0,816.0,95.0,3.8,22.1,588.0,907.98,695.65
2018,9,14,15,15,810.5,86.5,3.8,22.1,545.5,873.86,673.84
2018,9,14,15,30,805.0,78.0,3.8,22.1,503.0,836.56,649.55
2018,9,14,15,45,738.0,84.5,3.95,21.55,445.5,762.24,600.06
2018,9,14,16,0,671.0,91.0,4.1,21.0,388.0,693.76,553.43
2018,9,14,16,15,532.5,102.5,4.15,20.55,320.0,572.67,464.26
2018,9,14,16,30,394.0,114.0,4.2,20.1,252.0,454.57,371.69
2018,9,14,16,45,329.0,101.5,4.2,19.65,204.0,376.91,309.75
2018,9,14,17,0,264.0,89.0,4.2,19.2,156.0,291.01,239.28
2018,9,14,17,15,216.0,71.5,4.25,18.7,118.0,229.24,186.83
2018,9,14,17,30,168.0,54.0,4.3,18.2,80.0,171.95,136.75
2018,9,14,17,45,107.0,37.0,4.3,17.65,51.0,113.97,83.56
2018,9,14,18,0,46.0,20.0,4.3,17.1,22.0,46.98,0.0
2018,9,14,18,15,23.0,10.0,4.25,16.8,11.0,17.86,0.0
2018,9,14,18,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,5,45,73.5,8.0,3.95,14.0,9.5,0.0,0.0
2018,9,15,6,0,147.0,16.0,4.0,14.2,19.0,14.55,0.0
2018,9,15,6,15,283.5,26.0,4.15,14.5,53.0,21.81,6.75
2018,9,15,6,30,420.0,36.0,4.3,14.8,87.0,29.22,19.26
2018,9,15,6,45,429.5,47.0,4.45,15.15,121.0,36.97,26.81
2018,9,15,7,0,439.0,58.0,4.6,15.5,155.0,44.29,33.64
2018,9,15,7,15,332.5,89.0,4.65,15.8,173.5,65.0,52.13
2018,9,15,7,30,226.0,120.0,4.7,16.1,192.0,88.61,72.91
2018,9,15,7,45,249.5,139.0,4.7,16.45,231.5,108.84,81.99
2018,9,15,8,0,273.0,158.0,4.7,16.8,271.0,145.73,105.52
2018,9,15,8,15,282.0,179.0,4.7,17.15,308.0,185.1,136.0
2018,9,15,8,30,291.0,200.0,4.7,17.5,345.0,225.95,169.74
2018,9,15,8,45,310.5,216.5,4.7,17.8,384.5,267.69,204.56
2018,9,15,9,0,330.0,233.0,4.7,18.1,424.0,311.83,241.36
2018,9,15,9,15,359.5,244.5,4.65,18.4,466.0,358.18,279.43
2018,9,15,9,30,389.0,256.0,4.6,18.7,508.0,407.62,319.42
2018,9,15,9,45,411.0,264.0,4.6,19.0,543.0,455.69,357.8
2018,9,15,10,0,433.0,272.0,4.6,19.3,578.0,503.77,395.5
2018,9,15,10,15,449.0,276.5,4.65,19.55,605.0,546.44,428.64
2018,9,15,10,30,465.0,281.0,4.7,19.8,632.0,589.61,461.61
2018,9,15,10,45,462.5,290.5,4.7,20.0,647.5,624.18,487.29
2018,9,15,11,0,460.0,300.0,4.7,20.2,663.0,657.3,511.47
2018,9,15,11,15,464.5,304.5,4.75,20.3,676.0,689.82,535.5
2018,9,15,11,30,469.0,309.0,4.8,20.4,689.0,721.08,558.38
2018,9,15,11,45,487.0,304.5,4.85,20.5,701.5,754.03,582.76
2018,9,15,12,0,505.0,300.0,4.9,20.6,714.0,785.92,606.25
2018,9,15,12,15,507.5,297.5,4.95,20.6,712.5,803.98,619.69
2018,9,15,12,30,510.0,295.0,5.0,20.6,711.0,819.8,631.63
2018,9,15,12,45,522.0,285.5,5.05,20.65,706.5,835.25,643.62
2018,9,15,13,0,534.0,276.0,5.1,20.7,702.0,848.35,654.0
2018,9,15,13,15,546.0,264.0,5.15,20.65,690.5,856.23,661.12
2018,9,15,13,30,558.0,252.0,5.2,20.6,679.0,861.37,666.43
2018,9,15,13,45,630.5,212.5,5.25,20.55,679.5,901.0,697.86
2018,9,15,14,0,703.0,173.0,5.3,20.5,680.0,930.63,720.19
2018,9,15,14,15,808.5,125.0,5.35,20.35,683.0,970.34,750.14
2018,9,15,14,30,914.0,77.0,5.4,20.2,686.0,998.23,771.84
2018,9,15,14,45,904.0,75.0,5.4,20.1,647.5,972.76,755.64
2018,9,15,15,0,894.0,73.0,5.4,20.0,609.0,943.9,737.33
2018,9,15,15,15,877.5,71.5,5.4,20.0,564.5,906.52,712.52
2018,9,15,15,30,861.0,70.0,5.4,20.0,520.0,866.57,685.66
2018,9,15,15,45,840.0,67.0,5.5,19.55,471.5,818.53,654.13
2018,9,15,16,0,819.0,64.0,5.6,19.1,423.0,768.83,620.56
2018,9,15,16,15,756.5,66.0,5.6,18.7,365.5,698.93,569.99
2018,9,15,16,30,694.0,68.0,5.6,18.3,308.0,623.18,513.31
2018,9,15,16,45,649.5,60.5,5.6,17.95,256.0,555.49,460.95
2018,9,15,17,0,605.0,53.0,5.6,17.6,204.0,486.04,403.51
2018,9,15,17,15,538.5,47.5,5.45,17.1,158.0,408.84,336.9
2018,9,15,17,30,472.0,42.0,5.3,16.6,112.0,336.91,271.89
2018,9,15,17,45,327.5,31.0,5.2,16.15,70.5,226.64,168.47
2018,9,15,18,0,183.0,20.0,5.1,15.7,29.0,117.7,0.0
2018,9,15,18,15,91.5,10.0,4.9,15.4,14.5,43.82,0.0
2018,9,15,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,5,45,81.5,8.0,2.7,13.05,9.5,0.0,0.0
2018,9,16,6,0,163.0,16.0,2.7,13.3,19.0,14.55,0.0
2018,9,16,6,15,305.5,24.5,2.85,13.9,52.5,20.51,4.79
2018,9,16,6,30,448.0,33.0,3.0,14.5,86.0,26.66,17.03
2018,9,16,6,45,456.5,43.5,3.15,15.05,121.0,34.1,24.29
2018,9,16,7,0,465.0,54.0,3.3,15.6,156.0,41.12,30.82
2018,9,16,7,15,350.5,85.5,3.3,16.0,174.0,62.61,49.97
2018,9,16,7,30,236.0,117.0,3.3,16.4,192.0,86.7,71.12
2018,9,16,7,45,262.5,136.0,3.25,16.85,232.5,107.38,80.32
2018,9,16,8,0,289.0,155.0,3.2,17.3,273.0,145.36,104.22
2018,9,16,8,15,304.5,174.0,3.15,17.75,312.5,185.3,134.61
2018,9,16,8,30,320.0,193.0,3.1,18.2,352.0,227.45,168.94
2018,9,16,8,45,337.0,209.5,3.05,18.6,391.0,270.18,204.42
2018,9,16,9,0,354.0,226.0,3.0,19.0,430.0,314.96,241.44
2018,9,16,9,15,368.5,241.0,3.0,19.4,466.5,359.41,277.75
2018,9,16,9,30,383.0,256.0,3.0,19.8,503.0,405.28,314.43
2018,9,16,9,45,392.0,269.0,2.95,20.15,533.5,447.82,347.75
2018,9,16,10,0,401.0,282.0,2.9,20.5,564.0,490.79,380.59
2018,9,16,10,15,410.0,290.0,2.85,20.8,588.5,534.33,413.12
2018,9,16,10,30,419.0,298.0,2.8,21.1,613.0,574.16,442.28
2018,9,16,10,45,450.0,295.5,2.8,21.4,642.0,620.22,476.01
2018,9,16,11,0,481.0,293.0,2.8,21.7,671.0,667.47,510.03
2018,9,16,11,15,527.0,280.5,2.8,21.9,701.0,718.1,546.55
2018,9,16,11,30,573.0,268.0,2.8,22.1,731.0,769.8,583.29
2018,9,16,11,45,578.0,268.0,2.85,22.3,737.5,798.43,602.99
2018,9,16,12,0,583.0,268.0,2.9,22.5,744.0,825.04,621.32
2018,9,16,12,15,591.0,263.5,2.95,22.6,744.5,850.91,639.41
2018,9,16,12,30,599.0,259.0,3.0,22.7,745.0,871.67,654.06
2018,9,16,12,45,602.5,253.0,3.1,22.75,736.0,884.01,663.47
2018,9,16,13,0,606.0,247.0,3.2,22.8,727.0,893.47,671.08
2018,9,16,13,15,610.5,237.5,3.3,22.8,711.5,897.42,675.3
2018,9,16,13,30,615.0,228.0,3.4,22.8,696.0,898.27,677.54
2018,9,16,13,45,666.0,197.0,3.5,22.75,688.0,919.81,694.3
2018,9,16,14,0,717.0,166.0,3.6,22.7,680.0,936.26,707.17
2018,9,16,14,15,816.5,120.5,3.7,22.5,680.5,972.4,734.12
2018,9,16,14,30,916.0,75.0,3.8,22.3,681.0,996.75,753.07
2018,9,16,14,45,904.0,73.5,3.9,22.15,641.5,969.83,737.21
2018,9,16,15,0,892.0,72.0,4.0,22.0,602.0,939.62,719.36
2018,9,16,15,15,875.5,70.0,4.0,22.0,557.5,901.58,694.9
2018,9,16,15,30,859.0,68.0,4.0,22.0,513.0,860.97,668.42
2018,9,16,15,45,836.5,66.0,4.2,21.4,464.5,812.94,638.57
2018,9,16,16,0,814.0,64.0,4.4,20.8,416.0,771.16,612.45
2018,9,16,16,15,782.5,60.5,4.4,20.35,364.5,710.92,570.51
2018,9,16,16,30,751.0,57.0,4.4,19.9,313.0,650.55,527.13
2018,9,16,16,45,704.0,53.0,4.4,19.45,261.0,579.0,473.29
2018,9,16,17,0,657.0,49.0,4.4,19.0,209.0,509.55,417.59
2018,9,16,17,15,580.5,43.5,4.35,18.45,159.5,423.15,344.74
2018,9,16,17,30,504.0,38.0,4.3,17.9,110.0,348.78,278.15
2018,9,16,17,45,361.0,29.5,4.2,17.35,70.0,240.89,173.59
2018,9,16,18,0,218.0,21.0,4.1,16.8,30.0,113.25,0.0
2018,9,16,18,15,109.0,10.5,4.0,16.5,15.0,9.55,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,2.9,13.55,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,3.0,13.8,14.0,10.91,0.0
2018,9,17,6,15,271.0,23.0,3.15,14.25,49.0,19.14,2.63
2018,9,17,6,30,436.0,34.0,3.3,14.7,84.0,27.65,17.76
2018,9,17,6,45,410.5,33.5,3.45,15.15,100.0,25.59,16.8
2018,9,17,7,0,385.0,33.0,3.6,15.6,116.0,24.09,15.74
2018,9,17,7,15,192.5,44.0,3.6,15.95,85.5,31.87,22.75
2018,9,17,7,30,0.0,55.0,3.6,16.3,55.0,48.56,37.56
2018,9,17,7,45,0.0,76.5,3.6,16.6,76.5,67.19,51.37
2018,9,17,8,0,0.0,98.0,3.6,16.9,98.0,85.27,66.32
2018,9,17,8,15,0.5,116.5,3.55,17.2,116.5,101.19,79.25
2018,9,17,8,30,1.0,135.0,3.5,17.5,135.0,117.38,92.22
2018,9,17,8,45,11.5,168.5,3.45,17.85,175.0,149.06,117.38
2018,9,17,9,0,22.0,202.0,3.4,18.2,215.0,182.48,143.74
2018,9,17,9,15,33.5,227.5,3.45,18.5,248.5,210.87,165.94
2018,9,17,9,30,45.0,253.0,3.5,18.8,282.0,242.33,190.49
2018,9,17,9,45,45.5,267.0,3.5,19.1,297.5,259.94,203.94
2018,9,17,10,0,46.0,281.0,3.5,19.4,313.0,277.73,217.43
2018,9,17,10,15,83.5,307.0,3.6,19.6,368.0,329.88,258.13
2018,9,17,10,30,121.0,333.0,3.7,19.8,423.0,392.36,306.28
2018,9,17,10,45,200.0,343.5,3.75,20.05,497.5,469.67,365.9
2018,9,17,11,0,279.0,354.0,3.8,20.3,572.0,562.11,435.66
2018,9,17,11,15,311.0,354.0,3.9,20.4,601.0,604.99,467.65
2018,9,17,11,30,343.0,354.0,4.0,20.5,630.0,649.12,500.55
2018,9,17,11,45,399.5,334.5,4.15,20.6,657.5,706.93,543.93
2018,9,17,12,0,456.0,315.0,4.3,20.7,685.0,756.92,581.49
2018,9,17,12,15,471.0,307.0,4.4,20.7,688.0,780.0,598.86
2018,9,17,12,30,486.0,299.0,4.5,20.7,691.0,801.39,615.34
2018,9,17,12,45,502.0,289.0,4.6,20.7,689.0,819.73,629.8
2018,9,17,13,0,518.0,279.0,4.7,20.7,687.0,835.89,642.83
2018,9,17,13,15,532.5,265.5,4.8,20.6,676.5,844.4,650.88
2018,9,17,13,30,547.0,252.0,4.9,20.5,666.0,850.2,657.18
2018,9,17,13,45,619.0,213.0,5.0,20.4,666.0,889.38,688.88
2018,9,17,14,0,691.0,174.0,5.1,20.3,666.0,918.89,711.6
2018,9,17,14,15,795.5,127.5,5.1,20.1,669.0,958.88,741.55
2018,9,17,14,30,900.0,81.0,5.1,19.9,672.0,987.46,763.5
2018,9,17,14,45,889.0,79.0,5.15,19.75,633.5,961.16,747.23
2018,9,17,15,0,878.0,77.0,5.2,19.6,595.0,931.59,728.89
2018,9,17,15,15,861.0,75.0,5.2,19.6,550.5,893.44,703.5
2018,9,17,15,30,844.0,73.0,5.2,19.6,506.0,852.82,676.08
2018,9,17,15,45,821.5,70.0,5.25,19.05,457.5,812.22,649.97
2018,9,17,16,0,799.0,67.0,5.3,18.5,409.0,761.45,615.53
2018,9,17,16,15,766.5,63.5,5.25,18.1,358.0,700.98,571.9
2018,9,17,16,30,734.0,60.0,5.2,17.7,307.0,640.46,526.92
2018,9,17,16,45,685.5,55.5,5.2,17.35,255.0,567.92,470.76
2018,9,17,17,0,637.0,51.0,5.2,17.0,203.0,497.61,412.65
2018,9,17,17,15,554.5,45.5,5.05,16.55,154.0,413.92,340.16
2018,9,17,17,30,472.0,40.0,4.9,16.1,105.0,332.73,266.84
2018,9,17,17,45,329.5,30.0,4.8,15.7,66.0,225.1,157.76
2018,9,17,18,0,187.0,20.0,4.7,15.3,27.0,98.54,0.0
2018,9,17,18,15,93.5,10.0,4.6,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.05,13.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.1,13.4,2.0,1.82,0.0
2018,9,18,6,15,0.0,7.5,3.25,13.8,7.5,6.58,0.0
2018,9,18,6,30,0.0,13.0,3.4,14.2,13.0,11.42,4.0
2018,9,18,6,45,0.0,21.0,3.55,14.55,21.0,18.47,10.58
