Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,7,15,444.0,55.0,3.45,19.2,138.5,42.72,31.6
2018,10,8,7,30,345.0,74.0,3.6,19.6,159.0,54.67,42.24
2018,10,8,7,45,292.5,102.0,3.75,20.05,185.0,87.38,61.68
2018,10,8,8,0,240.0,130.0,3.9,20.5,211.0,126.1,89.42
2018,10,8,8,15,260.5,147.5,3.95,20.9,247.5,162.74,117.45
2018,10,8,8,30,281.0,165.0,4.0,21.3,284.0,202.12,149.45
2018,10,8,8,45,297.5,182.0,4.1,21.7,320.0,242.6,183.11
2018,10,8,9,0,314.0,199.0,4.2,22.1,356.0,285.09,218.33
2018,10,8,9,15,327.0,213.5,4.15,22.5,388.5,325.87,251.77
2018,10,8,9,30,340.0,228.0,4.1,22.9,421.0,367.9,285.53
2018,10,8,9,45,351.0,241.0,4.05,23.25,450.0,408.62,317.67
2018,10,8,10,0,362.0,254.0,4.0,23.6,479.0,450.04,349.64
2018,10,8,10,15,370.5,263.5,3.95,23.9,502.5,487.12,377.81
2018,10,8,10,30,379.0,273.0,3.9,24.2,526.0,524.22,405.46
2018,10,8,10,45,443.5,258.0,3.85,24.5,562.0,586.48,452.11
2018,10,8,11,0,508.0,243.0,3.8,24.8,598.0,644.64,495.11
2018,10,8,11,15,540.5,235.0,3.7,25.0,618.0,687.0,525.63
2018,10,8,11,30,573.0,227.0,3.6,25.2,638.0,729.38,555.81
2018,10,8,11,45,573.5,228.5,3.55,25.4,641.0,753.71,572.4
2018,10,8,12,0,574.0,230.0,3.5,25.6,644.0,775.79,587.37
2018,10,8,12,15,571.5,229.0,3.45,25.75,639.0,790.09,596.99
2018,10,8,12,30,569.0,228.0,3.4,25.9,634.0,801.77,604.85
2018,10,8,12,45,564.0,224.0,3.3,26.0,620.5,805.14,606.91
2018,10,8,13,0,559.0,220.0,3.2,26.1,607.0,805.73,607.17
2018,10,8,13,15,551.5,215.0,3.2,26.1,587.5,800.03,603.94
2018,10,8,13,30,544.0,210.0,3.2,26.1,568.0,791.61,598.95
2018,10,8,13,45,610.0,177.0,3.15,26.1,562.5,827.42,625.51
2018,10,8,14,0,676.0,144.0,3.1,26.1,557.0,852.21,643.13
2018,10,8,14,15,777.5,105.5,3.15,26.0,554.5,892.05,672.1
2018,10,8,14,30,879.0,67.0,3.2,25.9,552.0,920.04,692.94
2018,10,8,14,45,861.0,65.5,3.2,25.8,511.5,887.01,672.03
2018,10,8,15,0,843.0,64.0,3.2,25.7,471.0,851.26,649.52
2018,10,8,15,15,819.5,62.0,3.2,25.7,426.5,807.63,620.89
2018,10,8,15,30,796.0,60.0,3.2,25.7,382.0,770.46,596.37
2018,10,8,15,45,762.5,57.0,3.2,25.25,334.0,713.74,558.02
2018,10,8,16,0,729.0,54.0,3.2,24.8,286.0,656.59,518.07
2018,10,8,16,15,678.5,50.0,3.15,24.1,237.0,585.65,466.28
2018,10,8,16,30,628.0,46.0,3.1,23.4,188.0,516.54,413.39
2018,10,8,16,45,545.0,40.5,3.0,22.7,141.5,426.95,340.39
2018,10,8,17,0,462.0,35.0,2.9,22.0,95.0,350.47,272.88
2018,10,8,17,15,321.5,26.5,2.95,21.25,59.5,237.2,149.7
2018,10,8,17,30,181.0,18.0,3.0,20.5,24.0,104.9,0.0
2018,10,8,17,45,90.5,9.0,3.05,19.8,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.85,18.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.85,16.0,10.01,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,18.79,0.0
2018,10,9,6,45,346.5,30.5,0.65,15.6,71.5,24.89,14.65
2018,10,9,7,0,486.0,39.0,0.7,16.0,111.0,30.99,21.3
2018,10,9,7,15,383.0,58.0,0.8,16.4,128.0,43.98,33.12
2018,10,9,7,30,280.0,77.0,0.9,16.8,145.0,56.69,44.52
2018,10,9,7,45,238.0,104.5,1.0,17.25,171.5,87.35,63.37
2018,10,9,8,0,196.0,132.0,1.1,17.7,198.0,123.34,89.67
2018,10,9,8,15,231.5,149.0,1.1,18.25,238.0,159.3,116.54
2018,10,9,8,30,267.0,166.0,1.1,18.8,278.0,199.89,148.57
2018,10,9,8,45,281.5,183.0,1.1,19.3,312.5,238.96,180.67
2018,10,9,9,0,296.0,200.0,1.1,19.8,347.0,279.82,213.94
2018,10,9,9,15,320.0,213.5,1.0,20.4,383.5,323.17,248.11
2018,10,9,9,30,344.0,227.0,0.9,21.0,420.0,369.0,283.3
2018,10,9,9,45,375.5,233.5,0.8,21.55,456.0,414.65,317.47
2018,10,9,10,0,407.0,240.0,0.7,22.1,492.0,468.72,356.67
2018,10,9,10,15,467.0,230.5,0.7,22.6,531.0,523.31,396.31
2018,10,9,10,30,527.0,221.0,0.7,23.1,570.0,581.93,437.96
2018,10,9,10,45,398.5,251.5,0.65,23.55,519.5,548.01,411.16
2018,10,9,11,0,270.0,282.0,0.6,24.0,469.0,492.49,369.4
2018,10,9,11,15,225.5,306.5,0.85,24.15,464.5,485.48,365.62
2018,10,9,11,30,181.0,331.0,1.1,24.3,460.0,485.44,365.65
2018,10,9,11,45,202.5,329.5,1.35,24.5,474.5,512.03,386.3
2018,10,9,12,0,224.0,328.0,1.6,24.7,489.0,539.0,406.96
2018,10,9,12,15,210.5,327.0,1.85,24.6,477.5,534.73,404.88
2018,10,9,12,30,197.0,326.0,2.1,24.5,466.0,529.0,401.83
2018,10,9,12,45,149.5,319.0,2.35,24.4,424.0,483.02,368.51
2018,10,9,13,0,102.0,312.0,2.6,24.3,382.0,417.58,320.34
2018,10,9,13,15,114.0,304.5,2.85,24.05,380.5,442.42,340.55
2018,10,9,13,30,126.0,297.0,3.1,23.8,379.0,449.42,347.36
2018,10,9,13,45,199.5,253.5,3.3,23.55,377.0,472.53,368.88
2018,10,9,14,0,273.0,210.0,3.5,23.3,375.0,511.95,402.31
2018,10,9,14,15,439.0,170.5,3.6,22.95,418.5,642.82,505.14
2018,10,9,14,30,605.0,131.0,3.7,22.6,462.0,756.16,590.9
2018,10,9,14,45,652.0,113.0,3.8,22.3,445.5,767.88,601.16
2018,10,9,15,0,699.0,95.0,3.9,22.0,429.0,774.08,608.23
2018,10,9,15,15,646.5,96.5,3.9,22.0,382.5,713.33,565.17
2018,10,9,15,30,594.0,98.0,3.9,22.0,336.0,652.49,521.54
2018,10,9,15,45,521.0,94.5,3.8,21.1,284.0,569.53,461.19
2018,10,9,16,0,448.0,91.0,3.7,20.2,232.0,483.64,395.79
2018,10,9,16,15,474.5,73.0,3.65,19.65,199.0,469.14,384.93
2018,10,9,16,30,501.0,55.0,3.6,19.1,166.0,444.74,364.3
2018,10,9,16,45,452.5,46.5,3.55,18.55,127.0,379.96,308.42
2018,10,9,17,0,404.0,38.0,3.5,18.0,88.0,318.48,251.27
2018,10,9,17,15,269.5,27.5,3.5,17.5,54.5,206.44,120.39
2018,10,9,17,30,135.0,17.0,3.5,17.0,21.0,81.21,0.0
2018,10,9,17,45,67.5,8.5,3.55,16.5,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,6,15,2.0,7.0,0.7,13.85,7.0,6.37,0.0
2018,10,10,6,30,4.0,14.0,0.8,14.1,14.0,12.34,0.0
2018,10,10,6,45,38.0,33.0,0.9,14.35,38.0,27.25,16.37
2018,10,10,7,0,72.0,52.0,1.0,14.6,62.0,42.02,30.94
2018,10,10,7,15,98.0,70.0,1.0,14.9,90.0,55.78,43.65
2018,10,10,7,30,124.0,88.0,1.0,15.2,118.0,69.24,55.84
2018,10,10,7,45,131.0,110.0,1.0,15.45,148.0,90.33,68.45
2018,10,10,8,0,138.0,132.0,1.0,15.7,178.0,119.63,89.68
2018,10,10,8,15,128.5,152.5,0.95,16.1,200.5,146.57,111.55
2018,10,10,8,30,119.0,173.0,0.9,16.5,223.0,172.65,133.34
2018,10,10,8,45,129.5,193.0,0.85,16.85,252.5,203.18,157.99
2018,10,10,9,0,140.0,213.0,0.8,17.2,282.0,235.26,183.64
2018,10,10,9,15,168.5,230.0,0.7,17.65,319.5,273.57,213.39
2018,10,10,9,30,197.0,247.0,0.6,18.1,357.0,315.23,245.22
2018,10,10,9,45,237.5,256.5,0.55,18.55,397.0,359.53,278.66
2018,10,10,10,0,278.0,266.0,0.5,19.0,437.0,413.4,318.53
2018,10,10,10,15,320.5,269.5,0.5,19.35,474.5,461.9,354.15
2018,10,10,10,30,363.0,273.0,0.5,19.7,512.0,513.64,391.52
2018,10,10,10,45,369.5,280.5,0.55,20.1,529.5,546.46,414.62
2018,10,10,11,0,376.0,288.0,0.6,20.5,547.0,578.81,437.24
2018,10,10,11,15,379.5,291.5,0.75,20.7,556.5,604.1,456.06
2018,10,10,11,30,383.0,295.0,0.9,20.9,566.0,628.33,474.07
2018,10,10,11,45,371.0,300.0,1.1,21.1,563.5,639.66,483.13
2018,10,10,12,0,359.0,305.0,1.3,21.3,561.0,648.94,490.75
2018,10,10,12,15,357.0,303.5,1.5,21.35,556.5,658.29,498.95
2018,10,10,12,30,355.0,302.0,1.7,21.4,552.0,665.98,505.94
2018,10,10,12,45,423.5,271.0,1.9,21.45,564.0,721.98,548.65
2018,10,10,13,0,492.0,240.0,2.1,21.5,576.0,762.48,580.34
2018,10,10,13,15,520.0,222.5,2.3,21.45,568.0,776.73,593.1
2018,10,10,13,30,548.0,205.0,2.5,21.4,560.0,788.28,604.31
2018,10,10,13,45,587.0,182.0,2.65,21.3,547.5,808.49,621.38
2018,10,10,14,0,626.0,159.0,2.8,21.2,535.0,819.08,630.96
2018,10,10,14,15,718.5,122.5,3.0,21.0,530.5,859.46,662.29
2018,10,10,14,30,811.0,86.0,3.2,20.8,526.0,886.93,684.5
2018,10,10,14,45,789.5,84.5,3.35,20.6,486.0,851.89,662.62
2018,10,10,15,0,768.0,83.0,3.5,20.4,446.0,814.38,639.02
2018,10,10,15,15,739.0,80.0,3.5,20.4,401.5,766.3,606.0
2018,10,10,15,30,710.0,77.0,3.5,20.4,357.0,721.63,574.87
2018,10,10,15,45,667.5,73.5,3.65,19.65,310.0,660.15,532.31
2018,10,10,16,0,625.0,70.0,3.8,18.9,263.0,599.15,488.35
2018,10,10,16,15,566.5,64.5,3.75,18.4,216.0,524.84,430.93
2018,10,10,16,30,508.0,59.0,3.7,17.9,169.0,453.26,372.13
2018,10,10,16,45,415.0,50.5,3.65,17.4,124.5,359.38,292.48
2018,10,10,17,0,322.0,42.0,3.6,16.9,80.0,272.19,214.26
2018,10,10,17,15,205.5,29.0,3.5,16.45,49.0,173.71,87.18
2018,10,10,17,30,89.0,16.0,3.4,16.0,18.0,57.71,0.0
2018,10,10,17,45,44.5,8.0,3.25,15.6,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.95,13.7,3.0,2.73,0.0
2018,10,11,6,30,0.0,6.0,1.0,14.0,6.0,5.26,0.0
2018,10,11,6,45,0.0,13.0,1.05,14.25,13.0,11.42,3.45
2018,10,11,7,0,0.0,20.0,1.1,14.5,20.0,17.59,9.69
2018,10,11,7,15,0.0,30.0,1.05,14.75,30.0,26.42,17.8
2018,10,11,7,30,0.0,40.0,1.0,15.0,40.0,35.27,25.86
2018,10,11,7,45,0.0,52.5,1.0,15.25,52.5,46.35,34.04
2018,10,11,8,0,0.0,65.0,1.0,15.5,65.0,57.45,43.42
2018,10,11,8,15,0.0,75.0,0.9,15.9,75.0,66.19,50.64
2018,10,11,8,30,0.0,85.0,0.8,16.3,85.0,74.96,57.77
2018,10,11,8,45,2.5,100.0,0.75,16.7,101.0,88.8,68.93
2018,10,11,9,0,5.0,115.0,0.7,17.1,117.0,103.09,80.33
2018,10,11,9,15,40.0,162.5,0.65,17.55,184.5,160.64,126.29
2018,10,11,9,30,75.0,210.0,0.6,18.0,252.0,222.71,174.85
2018,10,11,9,45,163.0,236.0,0.6,18.45,333.5,302.49,236.37
2018,10,11,10,0,251.0,262.0,0.6,18.9,415.0,394.43,305.6
2018,10,11,10,15,334.5,259.0,0.55,19.35,472.0,460.71,354.23
2018,10,11,10,30,418.0,256.0,0.5,19.8,529.0,542.0,412.46
2018,10,11,10,45,436.0,257.5,0.5,20.2,549.5,580.46,438.81
2018,10,11,11,0,454.0,259.0,0.5,20.6,570.0,619.0,465.17
2018,10,11,11,15,446.0,266.0,0.5,20.95,575.5,642.17,480.14
2018,10,11,11,30,438.0,273.0,0.5,21.3,581.0,663.22,493.6
2018,10,11,11,45,442.0,272.0,0.5,21.65,584.0,684.35,507.36
2018,10,11,12,0,446.0,271.0,0.5,22.0,587.0,703.8,519.86
2018,10,11,12,15,448.0,268.5,0.65,22.15,584.0,718.07,531.41
2018,10,11,12,30,450.0,266.0,0.8,22.3,581.0,730.32,541.65
2018,10,11,12,45,452.5,260.5,0.9,22.5,572.0,737.74,548.01
2018,10,11,13,0,455.0,255.0,1.0,22.7,563.0,742.95,552.98
2018,10,11,13,15,468.0,241.5,1.15,22.7,550.0,747.21,558.78
2018,10,11,13,30,481.0,228.0,1.3,22.7,537.0,749.02,562.94
2018,10,11,13,45,542.0,197.0,1.45,22.75,531.0,774.3,584.42
2018,10,11,14,0,603.0,166.0,1.6,22.8,525.0,803.67,607.39
2018,10,11,14,15,705.5,127.0,1.75,22.7,523.5,851.31,642.55
2018,10,11,14,30,808.0,88.0,1.9,22.6,522.0,885.02,668.15
2018,10,11,14,45,789.5,85.0,2.05,22.5,482.5,850.89,647.83
2018,10,11,15,0,771.0,82.0,2.2,22.4,443.0,814.17,625.88
2018,10,11,15,15,744.0,79.0,2.2,22.4,399.0,767.78,595.12
2018,10,11,15,30,717.0,76.0,2.2,22.4,355.0,719.84,562.63
2018,10,11,15,45,678.0,71.5,2.45,21.9,308.0,664.5,526.17
2018,10,11,16,0,639.0,67.0,2.7,21.4,261.0,604.6,484.31
2018,10,11,16,15,581.0,61.0,2.85,20.75,213.0,529.67,428.47
2018,10,11,16,30,523.0,55.0,3.0,20.1,165.0,457.57,370.98
2018,10,11,16,45,431.5,46.5,3.15,19.5,121.0,364.54,293.25
2018,10,11,17,0,340.0,38.0,3.3,18.9,77.0,278.6,215.96
2018,10,11,17,15,213.0,25.0,3.45,18.3,45.5,168.04,64.76
2018,10,11,17,30,86.0,12.0,3.6,17.7,14.0,52.43,0.0
2018,10,11,17,45,43.0,6.0,3.75,17.1,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.55,14.25,13.0,9.1,0.0
2018,10,12,6,30,155.0,20.0,1.6,14.6,26.0,18.19,0.0
2018,10,12,6,45,283.0,31.0,1.65,15.0,62.5,25.7,14.33
2018,10,12,7,0,411.0,42.0,1.7,15.4,99.0,33.91,23.69
2018,10,12,7,15,414.5,53.0,1.7,15.9,130.5,41.51,30.89
2018,10,12,7,30,418.0,64.0,1.7,16.4,162.0,48.71,37.51
2018,10,12,7,45,306.0,95.5,1.75,16.9,176.0,80.52,56.47
2018,10,12,8,0,194.0,127.0,1.8,17.4,190.0,119.61,86.93
2018,10,12,8,15,223.5,145.0,1.8,18.15,228.0,155.16,113.86
2018,10,12,8,30,253.0,163.0,1.8,18.9,266.0,194.64,145.32
2018,10,12,8,45,275.0,178.5,1.8,19.6,302.0,233.71,177.27
2018,10,12,9,0,297.0,194.0,1.8,20.3,338.0,275.41,211.18
2018,10,12,9,15,314.0,208.5,1.8,20.95,371.5,316.7,244.41
2018,10,12,9,30,331.0,223.0,1.8,21.6,405.0,359.71,278.26
2018,10,12,9,45,352.5,232.0,1.75,22.2,436.5,401.57,310.45
2018,10,12,10,0,374.0,241.0,1.7,22.8,468.0,445.07,343.12
2018,10,12,10,15,389.5,248.0,1.7,23.35,493.0,484.38,372.14
2018,10,12,10,30,405.0,255.0,1.7,23.9,518.0,524.25,400.96
2018,10,12,10,45,412.0,261.0,1.65,24.45,535.0,566.6,430.43
2018,10,12,11,0,419.0,267.0,1.6,25.0,552.0,600.22,453.16
2018,10,12,11,15,423.5,270.5,1.6,25.4,562.5,628.58,472.43
2018,10,12,11,30,428.0,274.0,1.6,25.8,573.0,655.72,490.61
2018,10,12,11,45,430.0,274.5,1.6,26.15,576.0,676.31,504.21
2018,10,12,12,0,432.0,275.0,1.6,26.5,579.0,695.19,516.59
2018,10,12,12,15,430.5,273.0,1.7,26.6,574.0,706.49,525.03
2018,10,12,12,30,429.0,271.0,1.8,26.7,569.0,715.69,532.15
2018,10,12,12,45,424.5,267.0,1.95,26.85,557.0,717.82,534.74
2018,10,12,13,0,420.0,263.0,2.1,27.0,545.0,717.71,535.85
2018,10,12,13,15,413.5,255.5,2.3,26.9,526.5,709.66,532.4
2018,10,12,13,30,407.0,248.0,2.5,26.8,508.0,699.37,527.37
2018,10,12,13,45,479.5,213.0,2.65,26.7,506.0,731.88,554.26
2018,10,12,14,0,552.0,178.0,2.8,26.6,504.0,759.94,577.84
2018,10,12,14,15,706.5,126.5,2.95,26.35,518.5,850.31,643.0
2018,10,12,14,30,861.0,75.0,3.1,26.1,533.0,906.61,683.92
2018,10,12,14,45,843.5,72.5,3.2,25.85,492.5,873.2,663.46
2018,10,12,15,0,826.0,70.0,3.3,25.6,452.0,845.97,647.69
2018,10,12,15,15,800.5,67.0,3.3,25.6,407.0,799.56,616.81
2018,10,12,15,30,775.0,64.0,3.3,25.6,362.0,751.43,584.15
2018,10,12,15,45,739.0,60.5,3.45,24.75,314.5,692.88,545.38
2018,10,12,16,0,703.0,57.0,3.6,23.9,267.0,634.1,504.58
2018,10,12,16,15,648.5,52.5,3.55,23.05,218.5,560.83,449.96
2018,10,12,16,30,594.0,48.0,3.5,22.2,170.0,495.69,398.49
2018,10,12,16,45,503.5,41.0,3.45,21.35,124.5,402.61,320.85
2018,10,12,17,0,413.0,34.0,3.4,20.5,79.0,316.67,241.8
2018,10,12,17,15,254.5,22.5,3.4,19.85,45.5,185.61,42.09
2018,10,12,17,30,96.0,11.0,3.4,19.2,12.0,56.15,0.0
2018,10,12,17,45,48.0,5.5,3.4,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,15,102.0,10.0,1.1,14.2,14.0,0.0,0.0
2018,10,13,6,30,204.0,20.0,1.1,14.6,28.0,18.19,0.0
2018,10,13,6,45,348.0,28.5,1.1,15.0,65.5,23.57,12.25
2018,10,13,7,0,492.0,37.0,1.1,15.4,103.0,29.72,20.03
2018,10,13,7,15,479.5,47.5,1.15,15.85,134.5,37.05,26.98
2018,10,13,7,30,467.0,58.0,1.2,16.3,166.0,43.98,33.35
2018,10,13,7,45,323.0,92.5,1.2,16.8,175.0,78.87,54.79
2018,10,13,8,0,179.0,127.0,1.2,17.3,184.0,119.88,87.74
2018,10,13,8,15,214.5,144.0,1.25,17.9,223.0,153.0,112.45
2018,10,13,8,30,250.0,161.0,1.3,18.5,262.0,192.43,143.66
2018,10,13,8,45,273.0,177.0,1.35,19.05,298.5,231.97,175.99
2018,10,13,9,0,296.0,193.0,1.4,19.6,335.0,274.29,210.47
2018,10,13,9,15,342.0,201.0,1.45,20.05,378.0,321.51,248.2
2018,10,13,9,30,388.0,209.0,1.5,20.5,421.0,373.48,289.22
2018,10,13,9,45,423.5,212.5,1.6,20.95,456.5,425.58,329.86
2018,10,13,10,0,459.0,216.0,1.7,21.4,492.0,476.42,368.9
2018,10,13,10,15,515.5,206.0,1.75,21.75,528.5,529.94,409.56
2018,10,13,10,30,572.0,196.0,1.8,22.1,565.0,586.93,452.08
2018,10,13,10,45,570.0,203.0,1.85,22.4,579.5,622.26,477.51
2018,10,13,11,0,568.0,210.0,1.9,22.7,594.0,655.75,501.29
2018,10,13,11,15,528.0,229.5,2.0,22.9,591.0,670.0,510.84
2018,10,13,11,30,488.0,249.0,2.1,23.1,588.0,679.77,517.15
2018,10,13,11,45,490.5,249.5,2.15,23.3,591.0,702.22,533.1
2018,10,13,12,0,493.0,250.0,2.2,23.5,594.0,722.78,547.55
2018,10,13,12,15,506.5,242.0,2.25,23.55,593.5,742.29,561.98
2018,10,13,12,30,520.0,234.0,2.3,23.6,593.0,759.88,575.12
2018,10,13,12,45,524.5,227.5,2.4,23.6,583.5,768.55,582.41
2018,10,13,13,0,529.0,221.0,2.5,23.6,574.0,774.79,588.16
2018,10,13,13,15,538.5,209.5,2.55,23.55,559.5,777.65,591.72
2018,10,13,13,30,548.0,198.0,2.6,23.5,545.0,777.82,593.53
2018,10,13,13,45,613.0,168.5,2.65,23.4,540.5,815.58,622.03
2018,10,13,14,0,678.0,139.0,2.7,23.3,536.0,842.14,641.86
2018,10,13,14,15,780.0,104.5,2.7,23.15,535.5,885.57,673.29
2018,10,13,14,30,882.0,70.0,2.7,23.0,535.0,917.82,696.9
2018,10,13,14,45,864.0,68.5,2.7,22.8,494.5,884.81,676.1
2018,10,13,15,0,846.0,67.0,2.7,22.6,454.0,849.11,653.76
2018,10,13,15,15,820.5,64.0,2.7,22.6,408.5,811.01,628.83
2018,10,13,15,30,795.0,61.0,2.7,22.6,363.0,762.34,595.78
2018,10,13,15,45,758.5,57.5,2.7,21.95,314.5,702.84,555.31
2018,10,13,16,0,722.0,54.0,2.7,21.3,266.0,643.11,513.0
2018,10,13,16,15,665.5,50.0,2.65,20.6,217.0,568.52,457.14
2018,10,13,16,30,609.0,46.0,2.6,19.9,168.0,496.03,399.96
2018,10,13,16,45,514.0,39.0,2.6,19.2,122.0,405.66,323.83
2018,10,13,17,0,419.0,32.0,2.6,18.5,76.0,317.18,240.51
2018,10,13,17,15,258.0,21.5,2.55,17.9,44.0,183.88,0.41
2018,10,13,17,30,97.0,11.0,2.5,17.3,12.0,56.45,0.0
2018,10,13,17,45,48.5,5.5,2.5,16.7,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,6,15,70.5,8.0,1.4,12.95,10.5,0.0,0.0
2018,10,14,6,30,141.0,16.0,1.4,13.4,21.0,14.55,0.0
2018,10,14,6,45,115.5,21.0,1.4,13.85,29.5,16.31,6.41
2018,10,14,7,0,90.0,26.0,1.4,14.3,38.0,21.34,12.83
2018,10,14,7,15,45.0,42.0,1.3,14.75,48.0,35.38,25.61
2018,10,14,7,30,0.0,58.0,1.2,15.2,58.0,50.43,39.19
2018,10,14,7,45,0.0,73.5,1.15,15.65,73.5,63.53,48.49
2018,10,14,8,0,0.0,89.0,1.1,16.1,89.0,76.99,59.76
2018,10,14,8,15,22.5,116.5,1.15,16.6,125.5,103.0,80.26
2018,10,14,8,30,45.0,144.0,1.2,17.1,162.0,133.54,104.34
2018,10,14,8,45,143.0,167.0,1.3,17.6,233.5,186.13,144.14
2018,10,14,9,0,241.0,190.0,1.4,18.1,305.0,252.84,196.06
2018,10,14,9,15,285.5,204.5,1.4,18.55,351.5,301.83,234.99
2018,10,14,9,30,330.0,219.0,1.4,19.0,398.0,355.78,277.41
2018,10,14,9,45,351.5,228.0,1.4,19.45,429.0,397.44,309.86
2018,10,14,10,0,373.0,237.0,1.4,19.9,460.0,440.75,342.93
2018,10,14,10,15,426.0,231.5,1.45,20.35,496.5,498.5,386.54
2018,10,14,10,30,479.0,226.0,1.5,20.8,533.0,553.85,427.65
2018,10,14,10,45,507.0,223.5,1.5,21.25,556.5,597.46,459.03
2018,10,14,11,0,535.0,221.0,1.5,21.7,580.0,641.63,490.29
2018,10,14,11,15,544.0,221.5,1.5,22.1,591.5,674.09,512.56
2018,10,14,11,30,553.0,222.0,1.5,22.5,603.0,705.16,533.63
2018,10,14,11,45,556.0,222.0,1.55,22.9,606.5,729.03,549.83
2018,10,14,12,0,559.0,222.0,1.6,23.3,610.0,750.82,564.56
2018,10,14,12,15,577.0,213.5,1.6,23.55,611.5,774.72,581.01
2018,10,14,12,30,595.0,205.0,1.6,23.8,613.0,802.82,600.05
2018,10,14,12,45,603.5,197.0,1.6,24.1,604.0,814.83,608.03
2018,10,14,13,0,612.0,189.0,1.6,24.4,595.0,824.06,614.13
2018,10,14,13,15,626.0,176.5,1.65,24.55,580.5,830.79,619.39
2018,10,14,13,30,640.0,164.0,1.7,24.7,566.0,834.34,622.68
2018,10,14,13,45,697.0,140.0,1.75,24.85,560.0,862.31,642.52
2018,10,14,14,0,754.0,116.0,1.8,25.0,554.0,885.11,658.76
2018,10,14,14,15,837.0,92.5,1.85,25.0,551.5,923.04,685.6
2018,10,14,14,30,920.0,69.0,1.9,25.0,549.0,949.85,705.0
2018,10,14,14,45,903.0,67.0,1.9,25.0,507.5,916.38,684.19
2018,10,14,15,0,886.0,65.0,1.9,25.0,466.0,880.02,661.83
2018,10,14,15,15,860.5,62.5,1.9,25.0,419.5,833.09,631.87
2018,10,14,15,30,835.0,60.0,1.9,25.0,373.0,792.39,605.58
2018,10,14,15,45,799.0,57.0,1.85,24.45,323.5,732.68,565.77
2018,10,14,16,0,763.0,54.0,1.8,23.9,274.0,672.55,524.13
2018,10,14,16,15,707.0,49.0,1.8,22.9,223.0,595.51,469.01
2018,10,14,16,30,651.0,44.0,1.8,21.9,172.0,520.6,412.18
2018,10,14,16,45,554.0,37.5,1.85,20.9,124.5,420.77,330.94
2018,10,14,17,0,457.0,31.0,1.9,19.9,77.0,337.19,249.36
2018,10,14,17,15,282.0,21.0,2.0,19.3,44.5,193.28,0.0
2018,10,14,17,30,107.0,11.0,2.1,18.7,12.0,61.03,0.0
2018,10,14,17,45,53.5,5.5,2.2,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.0,13.5,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.1,14.0,26.0,17.28,0.0
2018,10,15,6,45,366.0,27.5,3.2,14.5,64.0,22.92,10.56
2018,10,15,7,0,516.0,36.0,3.3,15.0,102.0,29.12,19.37
2018,10,15,7,15,505.5,45.5,3.35,15.55,134.0,35.67,25.7
2018,10,15,7,30,495.0,55.0,3.4,16.1,166.0,41.86,31.44
2018,10,15,7,45,347.5,88.0,3.45,16.6,175.0,76.31,52.3
2018,10,15,8,0,200.0,121.0,3.5,17.1,184.0,115.79,83.77
2018,10,15,8,15,238.5,137.5,3.3,17.75,224.0,151.85,110.97
2018,10,15,8,30,277.0,154.0,3.1,18.4,264.0,192.87,143.77
2018,10,15,8,45,299.5,169.0,2.9,19.05,300.0,232.93,177.01
2018,10,15,9,0,322.0,184.0,2.7,19.7,336.0,275.62,212.24
2018,10,15,9,15,340.0,197.0,2.5,20.35,369.5,317.22,246.13
2018,10,15,9,30,358.0,210.0,2.3,21.0,403.0,360.55,280.53
2018,10,15,9,45,370.5,221.5,2.1,21.65,431.5,401.21,311.94
2018,10,15,10,0,383.0,233.0,1.9,22.3,460.0,442.61,342.9
2018,10,15,10,15,393.0,242.0,1.75,22.75,483.5,480.64,370.81
2018,10,15,10,30,403.0,251.0,1.6,23.2,507.0,518.75,397.96
2018,10,15,10,45,411.0,256.5,1.45,23.65,524.0,561.17,427.23
2018,10,15,11,0,419.0,262.0,1.3,24.1,541.0,594.81,449.52
2018,10,15,11,15,423.0,265.0,1.25,24.45,550.5,622.08,467.71
2018,10,15,11,30,427.0,268.0,1.2,24.8,560.0,648.06,484.74
2018,10,15,11,45,426.5,269.0,1.15,25.15,562.0,666.78,496.51
2018,10,15,12,0,426.0,270.0,1.1,25.5,564.0,683.66,506.95
2018,10,15,12,15,423.0,269.0,1.15,25.6,559.0,694.32,514.6
2018,10,15,12,30,420.0,268.0,1.2,25.7,554.0,702.88,520.93
2018,10,15,12,45,414.5,264.0,1.3,25.85,541.5,703.8,522.56
2018,10,15,13,0,409.0,260.0,1.4,26.0,529.0,702.51,522.77
2018,10,15,13,15,400.5,253.5,1.5,25.95,510.0,676.29,506.73
2018,10,15,13,30,392.0,247.0,1.6,25.9,491.0,664.9,500.59
2018,10,15,13,45,474.5,210.0,1.7,25.85,492.5,721.47,543.61
2018,10,15,14,0,557.0,173.0,1.8,25.8,494.0,755.96,570.97
2018,10,15,14,15,729.5,120.5,1.9,25.65,514.0,860.4,644.23
2018,10,15,14,30,902.0,68.0,2.0,25.5,534.0,929.95,692.52
2018,10,15,14,45,884.0,66.0,2.05,25.3,493.0,895.9,671.73
2018,10,15,15,0,866.0,64.0,2.1,25.1,452.0,859.08,649.76
2018,10,15,15,15,840.5,61.5,2.1,25.1,406.0,812.71,619.77
2018,10,15,15,30,815.0,59.0,2.1,25.1,360.0,772.63,593.52
2018,10,15,15,45,778.0,56.0,2.25,24.35,311.5,712.89,554.92
2018,10,15,16,0,741.0,53.0,2.4,23.6,263.0,652.88,514.06
2018,10,15,16,15,682.5,48.5,2.4,22.65,213.0,575.71,457.48
2018,10,15,16,30,624.0,44.0,2.4,21.7,163.0,500.82,399.29
2018,10,15,16,45,523.5,37.5,2.45,20.8,117.0,407.63,321.31
2018,10,15,17,0,423.0,31.0,2.5,19.9,71.0,316.47,230.37
2018,10,15,17,15,259.0,20.5,2.45,19.3,40.5,177.91,0.0
2018,10,15,17,30,95.0,10.0,2.4,18.7,10.0,54.23,0.0
2018,10,15,17,45,47.5,5.0,2.4,18.1,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,13.3,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.6,24.0,16.37,0.0
2018,10,16,6,45,351.0,27.0,0.7,13.85,61.0,22.57,9.57
2018,10,16,7,0,500.0,36.0,0.7,14.1,98.0,29.21,19.52
2018,10,16,7,15,469.0,47.5,0.65,14.6,126.5,37.45,27.4
2018,10,16,7,30,438.0,59.0,0.6,15.1,155.0,45.2,34.57
2018,10,16,7,45,317.0,89.5,0.6,15.55,168.0,76.49,53.29
2018,10,16,8,0,196.0,120.0,0.6,16.0,181.0,114.65,83.07
2018,10,16,8,15,233.5,136.0,0.65,16.7,220.0,149.89,109.39
2018,10,16,8,30,271.0,152.0,0.7,17.4,259.0,189.93,141.06
2018,10,16,8,45,292.0,167.5,0.7,18.1,294.5,229.56,173.49
2018,10,16,9,0,313.0,183.0,0.7,18.8,330.0,271.68,207.66
2018,10,16,9,15,330.5,196.5,0.8,19.5,363.0,312.96,240.95
2018,10,16,9,30,348.0,210.0,0.9,20.2,396.0,355.93,274.89
2018,10,16,9,45,369.5,219.0,1.0,20.85,427.0,398.34,307.76
2018,10,16,10,0,391.0,228.0,1.1,21.5,458.0,442.34,341.17
2018,10,16,10,15,454.5,218.5,1.15,21.95,497.0,503.55,386.97
2018,10,16,10,30,518.0,209.0,1.2,22.4,536.0,562.79,430.54
2018,10,16,10,45,548.5,204.5,1.25,22.85,560.0,607.37,462.56
2018,10,16,11,0,579.0,200.0,1.3,23.3,584.0,652.5,494.54
2018,10,16,11,15,579.5,204.5,1.35,23.65,593.5,683.57,515.89
2018,10,16,11,30,580.0,209.0,1.4,24.0,603.0,712.68,535.72
2018,10,16,11,45,573.0,212.5,1.45,24.3,603.0,732.26,548.88
2018,10,16,12,0,566.0,216.0,1.5,24.6,603.0,749.25,560.27
2018,10,16,12,15,564.0,214.0,1.55,24.75,597.5,762.12,569.43
2018,10,16,12,30,562.0,212.0,1.6,24.9,592.0,772.44,576.91
2018,10,16,12,45,558.0,209.0,1.65,25.05,580.0,777.19,580.71
2018,10,16,13,0,554.0,206.0,1.7,25.2,568.0,779.28,582.83
2018,10,16,13,15,564.0,194.5,1.75,25.2,553.0,782.29,586.51
2018,10,16,13,30,574.0,183.0,1.8,25.2,538.0,782.53,588.23
2018,10,16,13,45,643.0,153.5,1.85,25.2,534.0,823.88,617.75
2018,10,16,14,0,712.0,124.0,1.9,25.2,530.0,852.36,638.19
2018,10,16,14,15,802.0,95.5,2.0,25.05,527.0,890.48,666.21
2018,10,16,14,30,892.0,67.0,2.1,24.9,524.0,917.48,686.8
2018,10,16,14,45,873.5,65.0,2.15,24.8,483.0,883.16,665.77
2018,10,16,15,0,855.0,63.0,2.2,24.7,442.0,846.15,643.14
2018,10,16,15,15,828.5,60.5,2.2,24.7,396.5,799.25,612.48
2018,10,16,15,30,802.0,58.0,2.2,24.7,351.0,758.74,585.64
2018,10,16,15,45,762.0,55.0,2.4,23.9,302.0,697.16,545.57
2018,10,16,16,0,722.0,52.0,2.6,23.1,253.0,635.59,503.26
2018,10,16,16,15,661.0,47.5,2.7,22.15,204.0,557.56,445.63
2018,10,16,16,30,600.0,43.0,2.8,21.2,155.0,482.11,386.27
2018,10,16,16,45,497.5,36.5,2.9,20.3,110.5,389.14,307.49
2018,10,16,17,0,395.0,30.0,3.0,19.4,66.0,298.46,212.48
2018,10,16,17,15,240.0,19.5,3.1,18.8,37.5,143.06,0.0
2018,10,16,17,30,85.0,9.0,3.2,18.2,9.0,8.19,0.0
2018,10,16,17,45,42.5,4.5,3.3,17.6,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,6,15,78.5,8.5,0.85,12.8,10.5,0.0,0.0
2018,10,17,6,30,157.0,17.0,0.9,13.1,21.0,15.46,0.0
2018,10,17,6,45,295.0,27.0,0.95,13.35,55.5,22.65,8.6
2018,10,17,7,0,433.0,37.0,1.0,13.6,90.0,30.12,20.23
2018,10,17,7,15,434.5,47.5,1.0,14.0,121.0,37.5,27.46
2018,10,17,7,30,436.0,58.0,1.0,14.4,152.0,44.5,34.01
2018,10,17,7,45,312.5,88.5,1.05,14.75,164.5,75.6,52.84
2018,10,17,8,0,189.0,119.0,1.1,15.1,177.0,113.23,82.58
2018,10,17,8,15,233.0,134.5,1.1,15.6,217.5,148.64,109.07
2018,10,17,8,30,277.0,150.0,1.1,16.1,258.0,189.63,141.65
2018,10,17,8,45,306.0,164.0,1.1,16.65,296.0,230.58,175.42
2018,10,17,9,0,335.0,178.0,1.1,17.2,334.0,274.88,211.85
2018,10,17,9,15,357.5,190.5,1.1,17.75,369.0,318.45,247.33
2018,10,17,9,30,380.0,203.0,1.1,18.3,404.0,364.19,283.76
2018,10,17,9,45,416.5,206.5,1.1,18.8,439.5,416.24,324.17
2018,10,17,10,0,453.0,210.0,1.1,19.3,475.0,466.89,362.67
2018,10,17,10,15,495.5,205.5,1.05,19.8,507.0,516.18,399.2
2018,10,17,10,30,538.0,201.0,1.0,20.3,539.0,567.87,436.57
2018,10,17,10,45,532.0,209.5,0.95,20.8,551.5,600.27,458.53
2018,10,17,11,0,526.0,218.0,0.9,21.3,564.0,630.65,478.6
2018,10,17,11,15,482.0,239.0,0.9,21.65,560.0,641.8,484.81
2018,10,17,11,30,438.0,260.0,0.9,22.0,556.0,648.34,487.79
2018,10,17,11,45,433.0,263.5,0.95,22.4,557.0,665.92,499.76
2018,10,17,12,0,428.0,267.0,1.0,22.8,558.0,681.47,510.14
2018,10,17,12,15,457.0,253.0,1.05,22.95,561.5,707.15,528.96
2018,10,17,12,30,486.0,239.0,1.1,23.1,565.0,731.48,546.74
2018,10,17,12,45,503.5,227.5,1.15,23.3,559.5,746.14,557.65
2018,10,17,13,0,521.0,216.0,1.2,23.5,554.0,758.61,567.25
2018,10,17,13,15,527.5,206.0,1.35,23.5,538.5,759.94,570.72
2018,10,17,13,30,534.0,196.0,1.5,23.5,523.0,758.68,572.53
2018,10,17,13,45,600.0,166.5,1.6,23.5,518.5,796.22,601.03
2018,10,17,14,0,666.0,137.0,1.7,23.5,514.0,823.14,621.1
2018,10,17,14,15,764.0,105.5,1.85,23.3,512.5,865.23,652.7
2018,10,17,14,30,862.0,74.0,2.0,23.1,511.0,897.21,677.42
2018,10,17,14,45,842.0,72.0,2.15,22.95,470.5,871.26,662.87
2018,10,17,15,0,822.0,70.0,2.3,22.8,430.0,833.45,640.24
2018,10,17,15,15,794.5,66.5,2.3,22.8,384.5,784.94,607.97
2018,10,17,15,30,767.0,63.0,2.3,22.8,339.0,734.87,573.82
2018,10,17,15,45,725.5,60.0,2.5,21.95,291.5,673.21,532.9
2018,10,17,16,0,684.0,57.0,2.7,21.1,244.0,611.61,489.67
2018,10,17,16,15,620.0,51.5,2.75,20.25,195.5,537.48,433.56
2018,10,17,16,30,556.0,46.0,2.8,19.4,147.0,461.58,372.03
2018,10,17,16,45,449.0,38.5,2.8,18.6,103.5,360.45,285.84
2018,10,17,17,0,342.0,31.0,2.8,17.8,60.0,266.8,184.17
2018,10,17,17,15,204.5,20.0,2.8,17.25,34.0,124.54,0.0
2018,10,17,17,30,67.0,9.0,2.8,16.7,8.0,0.0,0.0
2018,10,17,17,45,33.5,4.5,2.8,16.15,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
