Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,6,15,63.0,7.0,1.15,13.05,8.5,0.0,0.0
2018,10,18,6,30,126.0,14.0,1.1,13.3,17.0,12.73,0.0
2018,10,18,6,45,102.0,17.5,1.05,13.6,23.5,13.64,2.13
2018,10,18,7,0,78.0,21.0,1.0,13.9,30.0,17.39,9.24
2018,10,18,7,15,39.0,34.0,1.0,14.25,38.5,29.07,20.0
2018,10,18,7,30,0.0,47.0,1.0,14.6,47.0,41.48,31.29
2018,10,18,7,45,0.0,64.0,0.95,15.0,64.0,55.8,42.04
2018,10,18,8,0,0.0,81.0,0.9,15.4,81.0,70.38,54.36
2018,10,18,8,15,26.0,111.5,0.9,15.85,121.5,99.51,77.46
2018,10,18,8,30,52.0,142.0,0.9,16.3,162.0,133.46,104.33
2018,10,18,8,45,124.5,168.0,0.85,16.75,223.5,181.85,141.48
2018,10,18,9,0,197.0,194.0,0.8,17.2,285.0,239.49,186.36
2018,10,18,9,15,273.5,200.5,0.8,17.7,338.0,293.65,228.55
2018,10,18,9,30,350.0,207.0,0.8,18.2,391.0,354.04,275.44
2018,10,18,9,45,397.0,209.0,0.75,18.75,430.0,408.41,316.9
2018,10,18,10,0,444.0,211.0,0.7,19.3,469.0,462.54,357.27
2018,10,18,10,15,490.0,205.5,0.7,19.85,501.5,512.5,394.11
2018,10,18,10,30,536.0,200.0,0.7,20.4,534.0,565.17,432.1
2018,10,18,10,45,560.5,197.5,0.7,20.95,555.5,607.93,461.98
2018,10,18,11,0,585.0,195.0,0.7,21.5,577.0,655.53,494.51
2018,10,18,11,15,533.5,218.5,0.7,21.95,571.0,660.82,496.2
2018,10,18,11,30,482.0,242.0,0.7,22.4,565.0,665.58,497.67
2018,10,18,11,45,453.0,254.5,0.7,22.85,559.0,673.21,501.54
2018,10,18,12,0,424.0,267.0,0.7,23.3,553.0,677.51,503.04
2018,10,18,12,15,447.0,255.0,0.75,23.6,554.5,699.74,519.09
2018,10,18,12,30,470.0,243.0,0.8,23.9,556.0,720.5,533.94
2018,10,18,12,45,502.0,226.0,0.9,24.25,554.5,742.37,550.39
2018,10,18,13,0,534.0,209.0,1.0,24.6,553.0,762.15,565.47
2018,10,18,13,15,532.5,202.0,1.05,24.65,535.5,759.26,564.67
2018,10,18,13,30,531.0,195.0,1.1,24.7,518.0,753.78,562.46
2018,10,18,13,45,595.5,166.0,1.2,24.8,512.5,790.18,589.84
2018,10,18,14,0,660.0,137.0,1.3,24.9,507.0,816.14,608.91
2018,10,18,14,15,757.0,105.5,1.4,24.8,505.0,862.72,642.46
2018,10,18,14,30,854.0,74.0,1.5,24.7,503.0,888.03,661.69
2018,10,18,14,45,834.0,71.5,1.6,24.55,462.5,861.57,646.84
2018,10,18,15,0,814.0,69.0,1.7,24.4,422.0,823.3,624.14
2018,10,18,15,15,785.5,66.0,1.7,24.4,377.0,774.86,592.5
2018,10,18,15,30,757.0,63.0,1.7,24.4,332.0,724.95,559.04
2018,10,18,15,45,715.5,59.5,1.9,23.7,284.5,663.06,518.59
2018,10,18,16,0,674.0,56.0,2.1,23.0,237.0,601.31,475.76
2018,10,18,16,15,609.5,50.5,2.2,22.1,189.5,527.41,420.8
2018,10,18,16,30,545.0,45.0,2.3,21.2,142.0,451.84,360.25
2018,10,18,16,45,437.5,37.0,2.4,20.35,99.0,350.67,274.75
2018,10,18,17,0,330.0,29.0,2.5,19.5,56.0,255.18,166.18
2018,10,18,17,15,196.0,18.5,2.65,18.9,31.5,118.34,0.0
2018,10,18,17,30,62.0,8.0,2.8,18.3,7.0,0.0,0.0
2018,10,18,17,45,31.0,4.0,2.9,17.7,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,6,15,68.5,7.5,0.8,14.0,9.0,0.0,0.0
2018,10,19,6,30,137.0,15.0,0.9,14.3,18.0,13.64,0.0
2018,10,19,6,45,270.5,25.5,0.95,14.55,50.0,21.47,4.96
2018,10,19,7,0,404.0,36.0,1.0,14.8,82.0,29.44,19.31
2018,10,19,7,15,394.5,45.5,1.1,15.25,109.0,35.91,25.83
2018,10,19,7,30,385.0,55.0,1.2,15.7,136.0,42.05,31.61
2018,10,19,7,45,277.0,84.0,1.3,16.15,150.0,71.07,49.51
2018,10,19,8,0,169.0,113.0,1.4,16.6,164.0,108.27,78.86
2018,10,19,8,15,213.5,131.0,1.35,17.25,206.0,142.79,104.54
2018,10,19,8,30,258.0,149.0,1.3,17.9,248.0,184.59,137.49
2018,10,19,8,45,295.5,162.0,1.3,18.5,287.5,225.87,170.99
2018,10,19,9,0,333.0,175.0,1.3,19.1,327.0,271.49,208.08
2018,10,19,9,15,360.5,186.0,1.35,19.8,363.0,315.48,243.7
2018,10,19,9,30,388.0,197.0,1.4,20.5,399.0,362.15,280.76
2018,10,19,9,45,423.0,201.0,1.45,21.2,434.0,414.23,321.11
2018,10,19,10,0,458.0,205.0,1.5,21.9,469.0,464.59,359.35
2018,10,19,10,15,492.5,203.5,1.5,22.5,498.5,511.8,394.48
2018,10,19,10,30,527.0,202.0,1.5,23.1,528.0,560.77,430.12
2018,10,19,10,45,539.5,203.5,1.5,23.75,545.5,598.67,456.7
2018,10,19,11,0,552.0,205.0,1.5,24.4,563.0,635.85,482.27
2018,10,19,11,15,539.5,213.5,1.45,24.85,568.0,659.81,497.64
2018,10,19,11,30,527.0,222.0,1.4,25.3,573.0,681.11,510.93
2018,10,19,11,45,516.0,227.0,1.4,25.8,572.0,697.36,520.97
2018,10,19,12,0,505.0,232.0,1.4,26.3,571.0,711.01,529.17
2018,10,19,12,15,509.0,228.5,1.4,26.55,567.5,726.37,539.49
2018,10,19,12,30,513.0,225.0,1.4,26.8,564.0,739.58,548.33
2018,10,19,12,45,512.5,220.0,1.4,27.05,553.0,744.72,551.76
2018,10,19,13,0,512.0,215.0,1.4,27.3,542.0,747.42,553.7
2018,10,19,13,15,523.0,203.5,1.45,27.3,528.0,751.12,557.82
2018,10,19,13,30,534.0,192.0,1.5,27.3,514.0,752.23,560.29
2018,10,19,13,45,594.5,165.0,1.55,27.3,508.0,786.9,585.88
2018,10,19,14,0,655.0,138.0,1.6,27.3,502.0,811.25,603.49
2018,10,19,14,15,744.0,108.5,1.7,27.15,497.5,852.91,633.76
2018,10,19,14,30,833.0,79.0,1.8,27.0,493.0,882.73,656.05
2018,10,19,14,45,812.0,76.5,1.85,26.85,453.0,846.58,633.93
2018,10,19,15,0,791.0,74.0,1.9,26.7,413.0,807.92,610.33
2018,10,19,15,15,761.5,71.0,1.9,26.7,368.5,759.23,578.4
2018,10,19,15,30,732.0,68.0,1.9,26.7,324.0,709.13,544.68
2018,10,19,15,45,688.5,63.0,2.1,25.8,276.5,644.57,502.34
2018,10,19,16,0,645.0,58.0,2.3,24.9,229.0,586.21,462.04
2018,10,19,16,15,578.5,52.5,2.45,23.95,182.0,507.01,403.05
2018,10,19,16,30,512.0,47.0,2.6,23.0,135.0,431.32,342.04
2018,10,19,16,45,403.0,37.5,2.7,22.0,93.0,329.0,255.55
2018,10,19,17,0,294.0,28.0,2.8,21.0,51.0,230.71,138.91
2018,10,19,17,15,172.0,17.5,2.9,20.35,28.5,104.64,0.0
2018,10,19,17,30,50.0,7.0,3.0,19.7,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,3.1,19.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,6,15,43.5,6.0,1.25,13.3,6.5,0.0,0.0
2018,10,20,6,30,87.0,12.0,1.3,13.6,13.0,10.91,0.0
2018,10,20,6,45,204.0,24.0,1.35,13.9,42.5,20.08,2.39
2018,10,20,7,0,321.0,36.0,1.4,14.2,72.0,29.43,19.2
2018,10,20,7,15,360.0,46.5,1.4,14.65,105.5,36.87,26.68
2018,10,20,7,30,399.0,57.0,1.4,15.1,139.0,44.02,33.39
2018,10,20,7,45,285.0,86.0,1.4,15.5,152.5,72.79,51.0
2018,10,20,8,0,171.0,115.0,1.4,15.9,166.0,109.78,80.26
2018,10,20,8,15,204.5,132.5,1.25,16.5,203.0,142.53,105.0
2018,10,20,8,30,238.0,150.0,1.1,17.1,240.0,181.0,135.65
2018,10,20,8,45,266.0,165.0,1.0,17.65,276.5,220.09,167.52
2018,10,20,9,0,294.0,180.0,0.9,18.2,313.0,262.5,201.9
2018,10,20,9,15,324.0,191.0,0.8,18.85,349.0,305.3,235.94
2018,10,20,9,30,354.0,202.0,0.7,19.5,385.0,351.12,271.51
2018,10,20,9,45,387.0,208.5,0.65,20.15,420.0,397.06,306.44
2018,10,20,10,0,420.0,215.0,0.6,20.8,455.0,452.33,347.18
2018,10,20,10,15,476.0,207.0,0.6,21.4,490.5,504.72,385.53
2018,10,20,10,30,532.0,199.0,0.6,22.0,526.0,560.67,425.6
2018,10,20,10,45,547.5,199.5,0.6,22.55,544.5,599.76,452.49
2018,10,20,11,0,563.0,200.0,0.6,23.1,563.0,638.34,478.58
2018,10,20,11,15,504.5,225.5,0.8,23.35,554.5,644.24,483.18
2018,10,20,11,30,446.0,251.0,1.0,23.6,546.0,644.44,483.76
2018,10,20,11,45,431.5,257.5,1.15,23.85,544.0,657.14,493.39
2018,10,20,12,0,417.0,264.0,1.3,24.1,542.0,667.33,501.05
2018,10,20,12,15,443.0,252.5,1.45,24.15,545.5,692.38,520.49
2018,10,20,12,30,469.0,241.0,1.6,24.2,549.0,716.12,538.92
2018,10,20,12,45,478.5,232.0,1.75,24.25,540.5,725.7,547.3
2018,10,20,13,0,488.0,223.0,1.9,24.3,532.0,733.08,554.34
2018,10,20,13,15,493.5,213.0,1.95,24.2,517.0,733.25,556.03
2018,10,20,13,30,499.0,203.0,2.0,24.1,502.0,730.96,556.15
2018,10,20,13,45,562.5,174.0,2.05,24.0,496.0,758.45,578.54
2018,10,20,14,0,626.0,145.0,2.1,23.9,490.0,790.78,602.46
2018,10,20,14,15,735.5,109.5,2.15,23.7,490.0,844.75,641.54
2018,10,20,14,30,845.0,74.0,2.2,23.5,490.0,885.31,671.15
2018,10,20,14,45,825.5,71.0,2.2,23.3,450.0,849.63,648.33
2018,10,20,15,0,806.0,68.0,2.2,23.1,410.0,811.39,624.08
2018,10,20,15,15,777.0,65.0,2.2,23.1,365.5,762.85,591.54
2018,10,20,15,30,748.0,62.0,2.2,23.1,321.0,712.9,557.17
2018,10,20,15,45,706.5,58.0,2.2,22.3,274.0,650.87,514.34
2018,10,20,16,0,665.0,54.0,2.2,21.5,227.0,589.05,469.64
2018,10,20,16,15,599.0,48.5,2.25,20.75,180.0,514.84,413.02
2018,10,20,16,30,533.0,43.0,2.3,20.0,133.0,439.15,350.93
2018,10,20,16,45,400.0,35.5,2.3,19.2,90.0,324.13,252.7
2018,10,20,17,0,267.0,28.0,2.3,18.4,47.0,212.07,115.61
2018,10,20,17,15,160.0,17.5,2.35,17.85,26.0,98.13,0.0
2018,10,20,17,30,53.0,7.0,2.4,17.3,5.0,0.0,0.0
2018,10,20,17,45,26.5,3.5,2.4,16.8,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.85,12.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.9,12.6,2.0,1.82,0.0
2018,10,21,6,45,0.0,7.0,1.95,12.9,7.0,6.14,0.0
2018,10,21,7,0,0.0,12.0,2.0,13.2,12.0,10.54,3.23
2018,10,21,7,15,0.0,19.5,2.05,13.6,19.5,17.15,9.44
2018,10,21,7,30,0.0,27.0,2.1,14.0,27.0,23.76,15.54
2018,10,21,7,45,0.0,37.5,2.15,14.45,37.5,33.05,22.7
2018,10,21,8,0,0.0,48.0,2.2,14.9,48.0,42.35,30.66
2018,10,21,8,15,0.0,70.5,2.15,15.3,70.5,62.17,47.45
2018,10,21,8,30,0.0,93.0,2.1,15.7,93.0,81.62,63.67
2018,10,21,8,45,2.0,116.0,2.1,16.15,117.0,102.31,80.62
2018,10,21,9,0,4.0,139.0,2.1,16.6,141.0,123.57,97.82
2018,10,21,9,15,23.5,166.5,2.05,17.0,178.5,156.31,124.02
2018,10,21,9,30,43.0,194.0,2.0,17.4,216.0,194.67,154.63
2018,10,21,9,45,144.5,212.5,1.95,17.8,293.5,272.37,216.53
2018,10,21,10,0,246.0,231.0,1.9,18.2,371.0,363.28,287.85
2018,10,21,10,15,365.5,221.5,1.85,18.55,439.5,443.03,349.85
2018,10,21,10,30,485.0,212.0,1.8,18.9,508.0,542.08,424.91
2018,10,21,10,45,518.0,207.0,1.75,19.3,531.5,586.08,456.89
2018,10,21,11,0,551.0,202.0,1.7,19.7,555.0,630.88,489.19
2018,10,21,11,15,518.5,218.5,1.7,20.0,554.5,647.41,499.83
2018,10,21,11,30,486.0,235.0,1.7,20.3,554.0,660.04,507.68
2018,10,21,11,45,466.5,244.0,1.75,20.6,551.0,672.16,515.77
2018,10,21,12,0,447.0,253.0,1.8,20.9,548.0,681.43,521.77
2018,10,21,12,15,463.0,244.0,1.9,21.1,547.5,700.57,536.37
2018,10,21,12,30,479.0,235.0,2.0,21.3,547.0,718.03,549.73
2018,10,21,12,45,481.5,229.0,2.15,21.45,537.5,724.43,555.49
2018,10,21,13,0,484.0,223.0,2.3,21.6,528.0,728.55,559.78
2018,10,21,13,15,487.0,214.0,2.5,21.6,512.0,727.44,561.14
2018,10,21,13,30,490.0,205.0,2.7,21.6,496.0,723.91,560.82
2018,10,21,13,45,559.5,174.0,2.9,21.6,491.5,754.6,586.76
2018,10,21,14,0,629.0,143.0,3.1,21.6,487.0,789.96,613.97
2018,10,21,14,15,724.0,112.0,3.25,21.35,484.0,835.72,648.98
2018,10,21,14,30,819.0,81.0,3.4,21.1,481.0,868.9,675.09
2018,10,21,14,45,797.5,78.5,3.55,20.9,441.0,832.61,651.84
2018,10,21,15,0,776.0,76.0,3.7,20.7,401.0,793.88,626.81
2018,10,21,15,15,745.0,72.5,3.7,20.7,356.5,743.75,591.6
2018,10,21,15,30,714.0,69.0,3.7,20.7,312.0,692.34,554.57
2018,10,21,15,45,668.5,64.0,3.8,19.85,265.0,632.65,512.0
2018,10,21,16,0,623.0,59.0,3.9,19.0,218.0,568.6,463.93
2018,10,21,16,15,552.5,52.5,3.85,18.4,171.5,486.41,398.18
2018,10,21,16,30,482.0,46.0,3.8,17.8,125.0,408.18,331.31
2018,10,21,16,45,365.0,37.0,3.7,17.2,85.0,303.3,238.13
2018,10,21,17,0,248.0,28.0,3.6,16.6,45.0,197.93,92.3
2018,10,21,17,15,140.0,16.5,3.5,16.2,24.5,86.68,0.0
2018,10,21,17,30,32.0,5.0,3.4,15.8,4.0,0.0,0.0
2018,10,21,17,45,16.0,2.5,3.3,15.4,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.0,2.4,12.2,2.0,0.0,0.0
2018,10,22,6,30,22.0,4.0,2.5,12.6,4.0,3.64,0.0
2018,10,22,6,45,22.0,8.5,2.6,12.95,9.5,7.2,0.0
2018,10,22,7,0,22.0,13.0,2.7,13.3,15.0,11.64,4.07
2018,10,22,7,15,11.0,20.5,2.7,13.65,21.5,18.42,10.52
2018,10,22,7,30,0.0,28.0,2.7,14.0,28.0,24.65,16.3
2018,10,22,7,45,0.0,34.5,2.7,14.3,34.5,30.39,20.42
2018,10,22,8,0,0.0,41.0,2.7,14.6,41.0,36.14,25.39
2018,10,22,8,15,0.0,53.0,2.6,14.95,53.0,46.78,34.43
2018,10,22,8,30,0.0,65.0,2.5,15.3,65.0,57.44,43.37
2018,10,22,8,45,0.0,84.0,2.45,15.65,84.0,74.18,57.32
2018,10,22,9,0,0.0,103.0,2.4,16.0,103.0,90.92,71.09
2018,10,22,9,15,11.0,139.5,2.4,16.3,145.0,127.64,101.1
2018,10,22,9,30,22.0,176.0,2.4,16.6,187.0,166.21,132.3
2018,10,22,9,45,34.5,204.0,2.4,16.95,222.5,203.74,162.31
2018,10,22,10,0,47.0,232.0,2.4,17.3,258.0,240.63,191.46
2018,10,22,10,15,107.5,250.0,2.45,17.55,314.0,299.06,238.19
2018,10,22,10,30,168.0,268.0,2.5,17.8,370.0,371.87,295.53
2018,10,22,10,45,321.5,245.5,2.55,18.1,447.5,476.67,378.3
2018,10,22,11,0,475.0,223.0,2.6,18.4,525.0,595.38,469.37
2018,10,22,11,15,509.5,217.0,2.7,18.6,545.5,638.27,501.35
2018,10,22,11,30,544.0,211.0,2.8,18.8,566.0,681.45,533.75
2018,10,22,11,45,516.0,223.0,2.9,18.95,560.5,691.15,540.32
2018,10,22,12,0,488.0,235.0,3.0,19.1,555.0,697.42,544.56
2018,10,22,12,15,478.0,236.0,3.1,19.15,547.5,704.7,550.35
2018,10,22,12,30,468.0,237.0,3.2,19.2,540.0,709.49,554.35
2018,10,22,12,45,477.0,229.0,3.3,19.3,532.0,719.52,562.72
2018,10,22,13,0,486.0,221.0,3.4,19.4,524.0,727.38,569.56
2018,10,22,13,15,493.0,210.0,3.5,19.3,509.0,727.7,571.52
2018,10,22,13,30,500.0,199.0,3.6,19.2,494.0,725.55,571.8
2018,10,22,13,45,573.0,167.5,3.7,19.1,490.0,758.45,599.13
2018,10,22,14,0,646.0,136.0,3.8,19.0,486.0,796.38,628.36
2018,10,22,14,15,737.0,106.0,3.85,18.8,481.0,838.59,660.73
2018,10,22,14,30,828.0,76.0,3.9,18.6,476.0,868.79,684.44
2018,10,22,14,45,807.0,73.0,3.95,18.35,436.0,832.17,660.1
2018,10,22,15,0,786.0,70.0,4.0,18.1,396.0,793.11,633.99
2018,10,22,15,15,760.5,66.0,4.0,18.1,352.5,746.83,601.09
2018,10,22,15,30,735.0,62.0,4.0,18.1,309.0,699.01,566.2
2018,10,22,15,45,695.5,58.0,3.95,17.45,263.5,639.12,522.0
2018,10,22,16,0,656.0,54.0,3.9,16.8,218.0,579.29,475.91
2018,10,22,16,15,586.0,48.0,3.75,16.35,171.0,502.73,413.67
2018,10,22,16,30,516.0,42.0,3.6,15.9,124.0,424.63,346.01
2018,10,22,16,45,377.5,33.5,3.5,15.45,82.0,306.61,240.41
2018,10,22,17,0,239.0,25.0,3.4,15.0,40.0,188.64,66.94
2018,10,22,17,15,119.5,12.5,3.25,14.7,20.0,72.33,0.0
2018,10,22,17,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,6,15,40.0,5.0,2.15,12.6,5.5,0.0,0.0
2018,10,23,6,30,80.0,10.0,2.1,12.9,11.0,9.1,0.0
2018,10,23,6,45,151.5,22.0,2.1,13.25,34.0,17.42,0.0
2018,10,23,7,0,223.0,34.0,2.1,13.6,57.0,26.52,16.24
2018,10,23,7,15,199.0,49.5,2.15,13.85,78.0,37.8,27.41
2018,10,23,7,30,175.0,65.0,2.2,14.1,99.0,50.67,39.29
2018,10,23,7,45,123.0,81.5,2.2,14.4,108.5,69.0,51.06
2018,10,23,8,0,71.0,98.0,2.2,14.7,118.0,88.85,67.2
2018,10,23,8,15,91.5,119.0,2.25,14.9,149.5,114.89,87.85
2018,10,23,8,30,112.0,140.0,2.3,15.1,181.0,145.1,112.49
2018,10,23,8,45,260.5,146.5,2.35,15.3,257.0,202.66,156.06
2018,10,23,9,0,409.0,153.0,2.4,15.5,333.0,280.08,217.6
2018,10,23,9,15,299.5,164.0,2.5,15.65,302.0,271.0,214.53
2018,10,23,9,30,190.0,175.0,2.6,15.8,271.0,247.93,198.36
2018,10,23,9,45,172.0,205.5,2.7,16.0,296.5,279.84,224.63
2018,10,23,10,0,154.0,236.0,2.8,16.2,322.0,310.41,248.96
2018,10,23,10,15,189.0,252.0,2.85,16.3,362.5,357.83,286.85
2018,10,23,10,30,224.0,268.0,2.9,16.4,403.0,408.53,326.87
2018,10,23,10,45,334.0,250.5,3.0,16.5,458.0,490.27,391.96
2018,10,23,11,0,444.0,233.0,3.1,16.6,513.0,582.02,463.52
2018,10,23,11,15,427.0,244.0,3.15,16.65,517.0,601.23,477.42
2018,10,23,11,30,410.0,255.0,3.2,16.7,521.0,617.86,489.64
2018,10,23,11,45,361.5,269.0,3.3,16.75,504.0,595.99,472.81
2018,10,23,12,0,313.0,283.0,3.4,16.8,487.0,582.97,462.35
2018,10,23,12,15,433.5,241.5,3.35,16.9,521.5,670.41,530.78
2018,10,23,12,30,554.0,200.0,3.3,17.0,556.0,745.86,588.95
2018,10,23,12,45,549.5,199.0,3.3,17.1,546.0,751.92,593.12
2018,10,23,13,0,545.0,198.0,3.3,17.2,536.0,755.44,596.01
2018,10,23,13,15,534.0,193.0,3.15,17.4,515.0,745.73,588.47
2018,10,23,13,30,523.0,188.0,3.0,17.6,494.0,733.45,579.2
2018,10,23,13,45,529.0,176.0,2.9,17.75,472.5,726.36,574.67
2018,10,23,14,0,535.0,164.0,2.8,17.9,451.0,716.58,568.2
2018,10,23,14,15,628.5,129.0,2.75,18.0,445.5,765.42,604.66
2018,10,23,14,30,722.0,94.0,2.7,18.1,440.0,798.9,629.27
2018,10,23,14,45,764.5,79.0,2.65,18.15,417.5,800.43,631.06
2018,10,23,15,0,807.0,64.0,2.6,18.2,395.0,801.51,632.77
2018,10,23,15,15,768.5,62.0,2.6,18.2,348.5,746.55,594.0
2018,10,23,15,30,730.0,60.0,2.6,18.2,302.0,690.75,553.97
2018,10,23,15,45,684.0,56.0,2.65,17.95,255.5,626.15,506.57
2018,10,23,16,0,638.0,52.0,2.7,17.7,209.0,562.16,457.51
2018,10,23,16,15,580.0,45.5,2.65,17.1,164.5,493.97,402.85
2018,10,23,16,30,522.0,39.0,2.6,16.5,120.0,423.69,342.23
2018,10,23,16,45,381.5,31.5,2.6,15.95,79.0,306.11,236.66
2018,10,23,17,0,241.0,24.0,2.6,15.4,38.0,186.3,37.16
2018,10,23,17,15,120.5,12.0,2.65,15.05,19.0,72.16,0.0
2018,10,23,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,24,6,15,43.0,5.0,1.25,13.0,5.0,0.0,0.0
2018,10,24,6,30,86.0,10.0,1.3,13.2,10.0,9.1,0.0
2018,10,24,6,45,235.0,20.0,1.3,13.45,39.0,16.8,0.0
2018,10,24,7,0,384.0,30.0,1.3,13.7,68.0,24.54,14.39
2018,10,24,7,15,478.5,36.5,1.4,14.15,110.5,28.88,19.58
2018,10,24,7,30,573.0,43.0,1.5,14.6,153.0,36.29,26.52
2018,10,24,7,45,447.5,65.5,1.6,15.1,165.5,62.29,39.74
2018,10,24,8,0,322.0,88.0,1.7,15.6,178.0,99.9,66.08
2018,10,24,8,15,279.5,115.0,1.75,16.05,203.0,139.91,99.88
2018,10,24,8,30,237.0,142.0,1.8,16.5,228.0,174.0,130.64
2018,10,24,8,45,255.0,158.5,1.8,16.95,261.0,211.29,161.89
2018,10,24,9,0,273.0,175.0,1.8,17.4,294.0,250.76,194.85
2018,10,24,9,15,302.0,186.5,1.85,17.85,329.0,292.15,228.86
2018,10,24,9,30,331.0,198.0,1.9,18.3,364.0,336.48,264.78
2018,10,24,9,45,368.5,204.0,1.95,18.75,399.5,382.65,301.61
2018,10,24,10,0,406.0,210.0,2.0,19.2,435.0,438.75,345.34
2018,10,24,10,15,428.0,214.0,2.1,19.5,461.0,480.77,377.99
2018,10,24,10,30,450.0,218.0,2.2,19.8,487.0,523.72,410.89
2018,10,24,10,45,463.0,222.0,2.3,20.15,505.5,561.07,438.97
2018,10,24,11,0,476.0,226.0,2.4,20.5,524.0,598.06,466.4
2018,10,24,11,15,461.0,235.0,2.55,20.75,527.5,617.91,480.9
2018,10,24,11,30,446.0,244.0,2.7,21.0,531.0,635.18,493.44
2018,10,24,11,45,451.5,242.0,2.85,21.25,533.5,655.68,508.84
2018,10,24,12,0,457.0,240.0,3.0,21.5,536.0,674.55,522.99
2018,10,24,12,15,464.5,235.5,3.1,21.65,534.0,690.77,535.32
2018,10,24,12,30,472.0,231.0,3.2,21.8,532.0,705.12,546.35
2018,10,24,12,45,467.5,228.0,3.3,21.95,521.0,708.13,549.05
2018,10,24,13,0,463.0,225.0,3.4,22.1,510.0,708.84,550.21
2018,10,24,13,15,457.5,218.0,3.4,22.1,491.5,701.86,545.94
2018,10,24,13,30,452.0,211.0,3.4,22.1,473.0,692.58,540.1
2018,10,24,13,45,523.0,178.0,3.45,22.15,467.0,722.15,564.81
2018,10,24,14,0,594.0,145.0,3.5,22.2,461.0,755.64,590.7
2018,10,24,14,15,587.5,135.0,3.45,22.0,430.5,733.38,575.73
2018,10,24,14,30,581.0,125.0,3.4,21.8,400.0,708.48,559.13
2018,10,24,14,45,467.5,132.5,3.4,21.65,341.5,600.13,479.74
2018,10,24,15,0,354.0,140.0,3.4,21.5,283.0,503.28,405.4
2018,10,24,15,15,499.5,103.5,3.4,21.5,280.5,570.72,461.04
2018,10,24,15,30,645.0,67.0,3.4,21.5,278.0,634.79,509.9
2018,10,24,15,45,637.5,58.5,3.35,21.0,240.0,597.01,481.51
2018,10,24,16,0,630.0,50.0,3.3,20.5,202.0,552.44,446.98
2018,10,24,16,15,560.0,44.0,3.35,19.95,157.0,476.9,386.55
2018,10,24,16,30,490.0,38.0,3.4,19.4,112.0,400.62,321.09
2018,10,24,16,45,355.0,30.5,3.4,18.85,73.5,288.3,218.67
2018,10,24,17,0,220.0,23.0,3.4,18.3,35.0,171.27,0.0
2018,10,24,17,15,110.0,11.5,3.4,17.9,17.5,66.18,0.0
2018,10,24,17,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,6,15,41.5,5.0,1.55,13.45,5.0,0.0,0.0
2018,10,25,6,30,83.0,10.0,1.5,13.7,10.0,9.1,0.0
2018,10,25,6,45,231.5,20.0,1.45,13.95,38.0,16.95,0.0
2018,10,25,7,0,380.0,30.0,1.4,14.2,66.0,24.68,14.16
2018,10,25,7,15,476.5,37.0,1.4,14.6,109.0,29.44,19.96
2018,10,25,7,30,573.0,44.0,1.4,15.0,152.0,34.21,24.61
2018,10,25,7,45,509.0,50.5,1.45,15.45,166.0,50.99,29.25
2018,10,25,8,0,445.0,57.0,1.5,15.9,180.0,86.13,49.53
2018,10,25,8,15,226.0,86.5,1.45,16.4,149.5,108.48,75.98
2018,10,25,8,30,7.0,116.0,1.4,16.9,119.0,102.4,80.36
2018,10,25,8,45,21.0,137.0,1.4,17.45,146.0,125.44,98.7
2018,10,25,9,0,35.0,158.0,1.4,18.0,173.0,151.77,119.63
2018,10,25,9,15,91.5,185.0,1.35,18.55,229.5,201.64,158.84
2018,10,25,9,30,148.0,212.0,1.3,19.1,286.0,262.73,206.7
2018,10,25,9,45,251.5,215.5,1.3,19.7,350.0,334.44,262.34
2018,10,25,10,0,355.0,219.0,1.3,20.3,414.0,412.05,321.79
2018,10,25,10,15,427.5,210.0,1.25,20.8,455.5,476.26,369.95
2018,10,25,10,30,500.0,201.0,1.2,21.3,497.0,539.14,416.26
2018,10,25,10,45,532.5,195.0,1.15,21.85,519.0,581.78,446.51
2018,10,25,11,0,565.0,189.0,1.1,22.4,541.0,625.08,476.67
2018,10,25,11,15,566.0,193.0,1.1,22.8,550.0,654.91,496.89
2018,10,25,11,30,567.0,197.0,1.1,23.2,559.0,682.86,515.58
2018,10,25,11,45,548.5,204.5,1.05,23.55,556.0,696.32,523.32
2018,10,25,12,0,530.0,212.0,1.0,23.9,553.0,706.75,528.98
2018,10,25,12,15,515.0,215.5,1.1,24.1,544.0,712.96,533.88
2018,10,25,12,30,500.0,219.0,1.2,24.3,535.0,716.44,536.93
2018,10,25,12,45,492.5,217.0,1.25,24.5,523.0,718.05,538.53
2018,10,25,13,0,485.0,215.0,1.3,24.7,511.0,717.22,538.54
2018,10,25,13,15,491.5,205.0,1.45,24.75,496.0,717.99,541.42
2018,10,25,13,30,498.0,195.0,1.6,24.8,481.0,716.33,542.6
2018,10,25,13,45,568.0,163.5,1.75,24.9,475.0,745.71,566.46
2018,10,25,14,0,638.0,132.0,1.9,25.0,469.0,780.11,592.06
2018,10,25,14,15,735.5,100.0,2.0,24.85,464.0,824.8,624.9
2018,10,25,14,30,833.0,68.0,2.1,24.7,459.0,848.17,643.09
2018,10,25,14,45,811.5,66.0,2.25,24.6,419.5,821.44,627.37
2018,10,25,15,0,790.0,64.0,2.4,24.5,380.0,783.33,603.65
2018,10,25,15,15,759.0,61.0,2.4,24.5,336.5,733.91,569.95
2018,10,25,15,30,728.0,58.0,2.4,24.5,293.0,683.29,534.46
2018,10,25,15,45,682.0,54.0,2.55,23.55,247.0,619.03,490.05
2018,10,25,16,0,636.0,50.0,2.7,22.6,201.0,555.4,443.54
2018,10,25,16,15,562.5,44.5,2.8,21.7,155.5,478.32,383.47
2018,10,25,16,30,489.0,39.0,2.9,20.8,110.0,400.38,317.62
2018,10,25,16,45,352.5,30.5,2.95,19.95,71.5,286.14,212.74
2018,10,25,17,0,216.0,22.0,3.0,19.1,33.0,165.86,0.0
2018,10,25,17,15,108.0,11.0,3.1,18.55,16.5,64.53,0.0
2018,10,25,17,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,26,6,15,21.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,10,26,6,30,42.0,7.0,1.2,14.3,7.0,6.37,0.0
2018,10,26,6,45,191.0,18.5,1.15,14.5,34.0,15.58,0.0
2018,10,26,7,0,340.0,30.0,1.1,14.7,61.0,24.76,13.84
2018,10,26,7,15,377.0,40.5,1.05,15.15,94.0,32.47,22.48
2018,10,26,7,30,414.0,51.0,1.0,15.6,127.0,39.85,29.48
2018,10,26,7,45,367.0,67.0,1.0,16.0,148.5,59.8,39.11
2018,10,26,8,0,320.0,83.0,1.0,16.4,170.0,95.43,62.24
2018,10,26,8,15,258.0,111.5,1.0,16.95,190.0,133.52,95.04
2018,10,26,8,30,196.0,140.0,1.0,17.5,210.0,162.87,122.32
2018,10,26,8,45,216.0,157.0,0.95,18.05,242.5,199.12,152.03
2018,10,26,9,0,236.0,174.0,0.9,18.6,275.0,237.33,183.15
2018,10,26,9,15,263.5,187.0,0.9,19.15,309.0,277.25,215.18
2018,10,26,9,30,291.0,200.0,0.9,19.7,343.0,320.06,248.97
2018,10,26,9,45,317.5,209.0,0.9,20.2,374.5,361.31,281.03
2018,10,26,10,0,344.0,218.0,0.9,20.7,406.0,404.76,314.12
2018,10,26,10,15,343.0,230.0,0.95,21.15,424.5,436.59,337.97
2018,10,26,10,30,342.0,242.0,1.0,21.6,443.0,467.69,360.83
2018,10,26,10,45,377.0,239.5,1.0,22.05,467.5,508.11,390.45
2018,10,26,11,0,412.0,237.0,1.0,22.5,492.0,561.03,428.2
2018,10,26,11,15,475.0,221.5,1.1,22.85,519.5,613.72,466.83
2018,10,26,11,30,538.0,206.0,1.2,23.2,547.0,668.28,506.35
2018,10,26,11,45,540.0,206.0,1.25,23.55,549.5,690.0,521.07
2018,10,26,12,0,542.0,206.0,1.3,23.9,552.0,709.68,534.6
2018,10,26,12,15,572.5,192.5,1.4,24.1,555.0,737.34,555.17
2018,10,26,12,30,603.0,179.0,1.5,24.3,558.0,770.48,579.18
2018,10,26,12,45,619.0,169.0,1.6,24.5,551.0,786.05,590.5
2018,10,26,13,0,635.0,159.0,1.7,24.7,544.0,798.91,600.13
2018,10,26,13,15,716.0,127.5,1.75,24.8,547.5,844.08,631.51
2018,10,26,13,30,797.0,96.0,1.8,24.9,551.0,879.64,656.04
2018,10,26,13,45,785.0,93.0,1.85,24.95,522.5,864.7,647.09
2018,10,26,14,0,773.0,90.0,1.9,25.0,494.0,846.45,636.47
2018,10,26,14,15,726.0,94.0,1.9,24.95,454.0,806.72,610.93
2018,10,26,14,30,679.0,98.0,1.9,24.9,414.0,760.91,581.01
2018,10,26,14,45,679.5,89.0,1.95,24.8,381.5,738.54,567.64
2018,10,26,15,0,680.0,80.0,2.0,24.7,349.0,713.19,551.65
2018,10,26,15,15,669.5,72.5,2.0,24.7,312.0,677.9,527.54
2018,10,26,15,30,659.0,65.0,2.0,24.7,275.0,640.58,501.28
2018,10,26,15,45,584.5,62.0,1.95,24.05,226.5,558.72,441.91
2018,10,26,16,0,510.0,59.0,1.9,23.4,178.0,479.77,382.43
2018,10,26,16,15,462.0,50.0,1.9,22.7,139.0,415.27,330.61
2018,10,26,16,30,414.0,41.0,1.9,22.0,100.0,353.4,277.49
2018,10,26,16,45,273.0,31.0,1.95,21.3,63.5,238.22,172.18
2018,10,26,17,0,132.0,21.0,2.0,20.6,27.0,118.99,0.0
2018,10,26,17,15,66.0,10.5,2.0,20.15,13.5,42.76,0.0
2018,10,26,17,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.75,14.65,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.8,14.9,4.0,3.64,0.0
2018,10,27,6,45,88.5,17.5,1.9,15.15,25.5,15.92,0.0
2018,10,27,7,0,177.0,31.0,2.0,15.4,47.0,24.25,12.92
2018,10,27,7,15,331.0,39.0,2.05,15.8,91.0,31.15,21.18
2018,10,27,7,30,485.0,47.0,2.1,16.2,135.0,36.74,26.62
2018,10,27,7,45,357.0,63.0,2.15,16.6,138.0,56.26,36.33
2018,10,27,8,0,229.0,79.0,2.2,17.0,141.0,85.39,57.41
2018,10,27,8,15,153.0,107.5,2.15,17.45,152.0,114.84,84.22
2018,10,27,8,30,77.0,136.0,2.1,17.9,163.0,133.65,103.21
2018,10,27,8,45,133.5,156.5,2.1,18.4,210.5,174.62,135.22
2018,10,27,9,0,190.0,177.0,2.1,18.9,258.0,222.13,172.95
2018,10,27,9,15,170.0,192.0,2.15,19.3,269.0,241.76,189.77
2018,10,27,9,30,150.0,207.0,2.2,19.7,280.0,259.08,204.17
2018,10,27,9,45,161.0,220.5,2.2,20.15,303.5,288.3,227.32
2018,10,27,10,0,172.0,234.0,2.2,20.6,327.0,318.59,250.92
2018,10,27,10,15,242.5,238.5,2.25,20.95,376.5,384.38,302.26
2018,10,27,10,30,313.0,243.0,2.3,21.3,426.0,449.68,352.51
2018,10,27,10,45,345.0,245.0,2.3,21.65,452.0,491.31,383.8
2018,10,27,11,0,377.0,247.0,2.3,22.0,478.0,534.49,415.94
2018,10,27,11,15,478.0,218.0,2.35,22.25,516.0,611.76,474.26
2018,10,27,11,30,579.0,189.0,2.4,22.5,554.0,682.17,526.74
2018,10,27,11,45,545.0,201.5,2.4,22.8,546.0,688.45,529.73
2018,10,27,12,0,511.0,214.0,2.4,23.1,538.0,690.92,530.4
2018,10,27,12,15,481.0,223.5,2.5,23.2,526.0,690.08,529.79
2018,10,27,12,30,451.0,233.0,2.6,23.3,514.0,686.08,526.93
2018,10,27,12,45,566.5,188.0,2.65,23.4,533.5,750.97,576.75
2018,10,27,13,0,682.0,143.0,2.7,23.5,553.0,822.78,627.77
2018,10,27,13,15,675.0,139.0,2.8,23.45,533.0,818.22,625.48
2018,10,27,13,30,668.0,135.0,2.9,23.4,513.0,810.54,621.74
2018,10,27,13,45,604.5,145.0,3.0,23.3,474.5,763.67,590.45
2018,10,27,14,0,541.0,155.0,3.1,23.2,436.0,707.07,551.86
2018,10,27,14,15,473.5,158.5,3.15,23.0,392.5,646.53,508.7
2018,10,27,14,30,406.0,162.0,3.2,22.8,349.0,585.58,464.0
2018,10,27,14,45,417.5,144.5,3.25,22.6,322.0,568.76,453.74
2018,10,27,15,0,429.0,127.0,3.3,22.4,295.0,549.33,440.97
2018,10,27,15,15,394.5,116.0,3.3,22.4,256.5,497.57,401.59
2018,10,27,15,30,360.0,105.0,3.3,22.4,218.0,446.21,361.68
2018,10,27,15,45,309.0,92.5,3.3,21.65,178.5,381.19,310.55
2018,10,27,16,0,258.0,80.0,3.3,20.9,139.0,303.46,247.82
2018,10,27,16,15,215.5,64.0,3.25,20.35,105.5,245.99,199.29
2018,10,27,16,30,173.0,48.0,3.2,19.8,72.0,191.45,151.5
2018,10,27,16,45,115.0,33.0,3.1,19.2,46.0,133.21,93.45
2018,10,27,17,0,57.0,18.0,3.0,18.6,20.0,64.02,0.0
2018,10,27,17,15,28.5,9.0,2.95,18.25,10.0,8.19,0.0
2018,10,27,17,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
